DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 08:30:00,10.67,10.85,2,1.22
 15/09/2018 08:45:00,10.67,10.85,2,1.18
 15/09/2018 09:00:00,10.67,10.85,2,0.97
 15/09/2018 09:15:00,10.67,10.85,2,0.97
 15/09/2018 09:30:00,10.67,10.85,2,0.97
 15/09/2018 09:45:00,10.67,10.85,2,0.78
 15/09/2018 10:00:00,10.67,10.85,2,0.74
 15/09/2018 10:15:00,10.93,11.07,2,0.74
 15/09/2018 10:30:00,10.95,11.08,2,0.59
 15/09/2018 10:45:00,10.95,11.08,2,0.5
 15/09/2018 11:00:00,10.93,11.03,2,0.5
 15/09/2018 11:15:00,10.88,10.92,2,0.5
 15/09/2018 11:30:00,10.95,11.08,2,0.46
 15/09/2018 11:45:00,10.88,10.91,2,0.38
 15/09/2018 12:00:00,11.0,11.1,2,0.29
 15/09/2018 12:15:00,11.04,11.1,2,0.29
 15/09/2018 12:30:00,10.98,11.1,2,0.29
 15/09/2018 12:45:00,10.98,11.1,2,0.5
 15/09/2018 13:00:00,10.98,11.07,2,0.59
 15/09/2018 13:15:00,10.98,11.06,2,0.59
 15/09/2018 13:30:00,10.97,11.06,2,0.59
 15/09/2018 13:45:00,10.99,11.08,2,0.59
 15/09/2018 14:00:00,10.99,11.07,2,0.38
 15/09/2018 14:15:00,11.01,11.08,2,0.3
 15/09/2018 14:30:00,11.01,11.06,2,0.3
 15/09/2018 14:45:00,11.05,11.1,2,0.36
 15/09/2018 15:00:00,11.05,11.1,2,0.32
 15/09/2018 15:15:00,11.03,11.14,2,0.54
 15/09/2018 15:30:00,11.03,11.15,2,0.54
 15/09/2018 15:45:00,11.06,11.06,2,0.54
 15/09/2018 16:00:00,11.06,11.06,2,0.54
 15/09/2018 16:15:00,11.01,11.1,2,0.54
 15/09/2018 16:30:00,11.01,11.06,2,0.54
 15/09/2018 16:45:00,10.92,10.92,2,0.62
 15/09/2018 17:00:00,10.81,10.88,2,0.8
 15/09/2018 17:15:00,10.69,10.68,2,0.8
 15/09/2018 17:30:00,10.66,10.61,2,0.93
 15/09/2018 17:45:00,10.72,10.86,2,1.06
 15/09/2018 18:00:00,10.77,11.0,2,1.06
 15/09/2018 18:15:00,10.82,10.92,2,1.27
 15/09/2018 18:30:00,10.87,11.12,2,1.36
 15/09/2018 18:45:00,10.87,11.12,2,1.36
 15/09/2018 19:00:00,10.87,11.12,2,1.36
 15/09/2018 19:15:00,10.96,11.12,2,1.36
 15/09/2018 19:30:00,10.97,11.12,2,1.36
 15/09/2018 19:45:00,10.98,11.12,2,1.36
 15/09/2018 20:00:00,11.04,11.12,2,1.36
 15/09/2018 20:15:00,11.04,11.12,2,1.36
 15/09/2018 20:30:00,11.04,11.12,2,1.36
 15/09/2018 20:45:00,11.04,11.12,2,1.36
 15/09/2018 21:00:00,11.05,11.12,2,1.36
 15/09/2018 21:15:00,10.97,11.12,2,1.36
 15/09/2018 21:30:00,10.98,11.12,2,1.36
 15/09/2018 21:45:00,10.97,11.12,2,1.36
 15/09/2018 22:00:00,10.97,11.12,2,1.18
 15/09/2018 22:15:00,10.98,11.12,2,1.09
 15/09/2018 22:30:00,11.03,11.12,2,1.09
 15/09/2018 22:45:00,11.03,11.12,2,1.09
 15/09/2018 23:00:00,11.03,11.12,2,1.09
 15/09/2018 23:15:00,11.03,11.12,2,1.09
 15/09/2018 23:30:00,11.03,11.12,2,1.03
 15/09/2018 23:45:00,11.08,11.12,2,0.84
 16/09/2018 00:00:00,11.08,11.12,2,0.84
 16/09/2018 00:15:00,11.08,11.12,2,0.84
 16/09/2018 00:30:00,11.07,11.12,2,0.84
 16/09/2018 00:45:00,11.01,11.12,2,0.84
 16/09/2018 01:00:00,10.98,11.12,2,0.84
 16/09/2018 01:15:00,10.86,11.12,2,0.84
 16/09/2018 01:30:00,10.84,11.12,2,0.84
 16/09/2018 01:45:00,10.84,11.12,2,0.84
 16/09/2018 02:00:00,10.89,11.12,2,0.84
 16/09/2018 02:15:00,10.86,11.12,2,0.84
 16/09/2018 02:30:00,10.86,11.12,2,0.84
 16/09/2018 02:45:00,10.89,11.12,2,0.84
 16/09/2018 03:00:00,10.89,11.12,2,0.84
 16/09/2018 03:15:00,10.89,11.12,2,0.84
 16/09/2018 03:30:00,10.89,11.12,2,0.84
 16/09/2018 03:45:00,10.89,11.12,2,0.84
 16/09/2018 04:00:00,10.89,11.12,2,0.84
 16/09/2018 04:15:00,10.89,11.12,2,0.84
 16/09/2018 04:30:00,10.91,11.12,2,0.84
 16/09/2018 04:45:00,10.93,11.12,2,0.84
 16/09/2018 05:00:00,10.93,11.12,2,0.84
 16/09/2018 05:15:00,10.93,11.12,2,0.84
 16/09/2018 05:30:00,10.93,11.12,2,0.84
 16/09/2018 05:45:00,10.93,11.12,2,0.84
 16/09/2018 06:00:00,10.93,11.12,2,0.84
 16/09/2018 06:15:00,10.87,11.12,2,0.84
 16/09/2018 06:30:00,10.87,11.12,2,0.84
 16/09/2018 06:45:00,10.94,11.12,2,0.84
 16/09/2018 07:00:00,10.96,11.12,2,0.84
 16/09/2018 07:15:00,10.95,11.12,2,0.84
 16/09/2018 07:30:00,10.91,11.12,2,1.09
 16/09/2018 07:45:00,10.86,11.12,2,1.11
 16/09/2018 08:00:00,10.88,11.12,2,1.11
 16/09/2018 08:15:00,10.91,11.12,2,1.11
 16/09/2018 08:30:00,10.91,11.12,2,1.11
 16/09/2018 08:45:00,10.91,11.12,2,1.11
 16/09/2018 09:00:00,10.91,11.12,2,1.11
 16/09/2018 09:15:00,10.91,11.12,2,1.11
 16/09/2018 09:30:00,10.69,10.76,2,1.11
 16/09/2018 09:45:00,10.67,10.74,2,1.11
 16/09/2018 10:00:00,10.62,10.74,2,1.11
 16/09/2018 10:15:00,10.81,11.1,2,1.11
 16/09/2018 10:30:00,10.87,11.05,2,1.11
 16/09/2018 10:45:00,10.96,11.16,2,1.11
 16/09/2018 11:00:00,10.98,11.19,2,1.11
 16/09/2018 11:15:00,10.98,11.19,2,1.11
 16/09/2018 11:30:00,11.0,11.19,2,1.11
 16/09/2018 11:45:00,10.98,11.19,2,1.11
 16/09/2018 12:00:00,10.98,11.19,2,1.11
 16/09/2018 12:15:00,10.98,11.13,2,1.02
 16/09/2018 12:30:00,10.95,11.09,2,0.84
 16/09/2018 12:45:00,10.98,11.09,2,0.84
 16/09/2018 13:00:00,11.02,11.09,2,0.84
 16/09/2018 13:15:00,10.98,11.09,2,0.84
 16/09/2018 13:30:00,11.0,11.09,2,0.84
 16/09/2018 13:45:00,10.98,11.09,2,0.84
 16/09/2018 14:00:00,10.99,11.09,2,0.84
 16/09/2018 14:15:00,11.03,11.09,2,1.03
 16/09/2018 14:30:00,11.03,11.2,2,1.11
 16/09/2018 14:45:00,11.03,11.21,2,1.11
 16/09/2018 15:00:00,11.02,11.21,2,1.11
 16/09/2018 15:15:00,10.95,11.04,2,1.11
 16/09/2018 15:30:00,10.98,11.07,2,1.11
 16/09/2018 15:45:00,10.87,10.96,2,1.11
 16/09/2018 16:00:00,10.71,10.79,2,1.11
 16/09/2018 16:15:00,10.67,10.66,2,1.11
 16/09/2018 16:30:00,10.65,10.57,2,1.11
 16/09/2018 16:45:00,10.67,10.57,2,1.27
 16/09/2018 17:00:00,10.66,10.57,2,1.37
 16/09/2018 17:15:00,10.62,10.7,2,1.37
 16/09/2018 17:30:00,10.62,10.77,2,1.37
 16/09/2018 17:45:00,10.62,10.77,2,1.37
 16/09/2018 18:00:00,10.61,10.77,2,1.37
 16/09/2018 18:15:00,10.74,10.96,2,1.61
 16/09/2018 18:30:00,10.95,11.16,2,1.64
 16/09/2018 18:45:00,10.95,11.16,2,1.64
 16/09/2018 19:00:00,10.95,11.16,2,1.64
 16/09/2018 19:15:00,10.95,11.16,2,1.64
 16/09/2018 19:30:00,10.95,11.16,2,1.64
 16/09/2018 19:45:00,11.02,11.16,2,1.64
 16/09/2018 20:00:00,11.02,11.16,2,1.59
 16/09/2018 20:15:00,11.06,11.16,2,1.37
 16/09/2018 20:30:00,11.08,11.16,2,1.37
 16/09/2018 20:45:00,11.0,11.16,2,1.37
 16/09/2018 21:00:00,11.0,11.16,2,1.37
 16/09/2018 21:15:00,10.95,11.16,2,1.37
 16/09/2018 21:30:00,10.95,11.16,2,1.37
 16/09/2018 21:45:00,10.96,11.16,2,1.37
 16/09/2018 22:00:00,11.0,11.16,2,1.37
 16/09/2018 22:15:00,11.0,11.16,2,1.27
 16/09/2018 22:30:00,11.0,11.16,2,1.12
 16/09/2018 22:45:00,11.0,11.16,2,1.12
 16/09/2018 23:00:00,10.96,11.16,2,1.12
 16/09/2018 23:15:00,10.94,11.16,2,1.04
 16/09/2018 23:30:00,10.94,11.16,2,0.85
 16/09/2018 23:45:00,10.94,11.16,2,0.85
 17/09/2018 00:00:00,10.97,11.16,2,0.85
 17/09/2018 00:00:00,10.97,11.16,2,0.85
 17/09/2018 00:15:00,11.0,11.16,2,0.85
 17/09/2018 00:30:00,11.0,11.16,2,0.85
 17/09/2018 00:45:00,11.0,11.16,2,0.85
 17/09/2018 01:00:00,11.0,11.16,2,0.85
 17/09/2018 01:15:00,11.0,11.16,2,0.85
 17/09/2018 01:30:00,11.0,11.16,2,0.85
 17/09/2018 01:45:00,11.0,11.16,2,0.85
 17/09/2018 02:00:00,11.0,11.16,2,0.85
 17/09/2018 02:15:00,11.0,11.16,2,0.85
 17/09/2018 02:30:00,11.0,11.16,2,0.85
 17/09/2018 02:45:00,11.0,11.16,2,0.85
 17/09/2018 03:00:00,11.0,11.16,2,0.85
 17/09/2018 03:15:00,11.0,11.16,2,0.85
 17/09/2018 03:30:00,10.99,11.16,2,0.85
 17/09/2018 03:45:00,10.95,11.16,2,0.85
 17/09/2018 04:00:00,10.95,11.16,2,0.85
 17/09/2018 04:15:00,10.95,11.16,2,0.85
 17/09/2018 04:30:00,10.95,11.16,2,0.85
 17/09/2018 04:45:00,10.95,11.16,2,0.85
 17/09/2018 05:00:00,10.95,11.16,2,0.85
 17/09/2018 05:15:00,10.95,11.16,2,0.85
 17/09/2018 05:30:00,10.95,11.16,2,0.85
 17/09/2018 05:45:00,10.94,11.16,2,0.85
 17/09/2018 06:00:00,10.93,11.16,2,0.85
 17/09/2018 06:15:00,10.93,11.16,2,1.03
 17/09/2018 06:30:00,11.03,11.16,2,1.12
 17/09/2018 06:45:00,11.03,11.16,2,1.12
 17/09/2018 07:00:00,10.94,11.16,2,1.29
 17/09/2018 07:15:00,10.89,11.16,2,1.39
 17/09/2018 07:30:00,10.95,11.16,2,1.51
 17/09/2018 07:45:00,10.92,11.16,2,1.66
 17/09/2018 08:00:00,10.91,11.16,2,1.66
 17/09/2018 08:15:00,10.97,11.16,2,1.61
 17/09/2018 08:30:00,10.97,11.16,2,1.41
 17/09/2018 08:45:00,11.01,11.16,2,1.41
 17/09/2018 09:00:00,11.03,11.16,2,1.41
 17/09/2018 09:15:00,11.03,11.16,2,1.41
 17/09/2018 09:30:00,11.03,11.16,2,1.41
 17/09/2018 09:45:00,11.03,11.16,2,1.41
 17/09/2018 10:00:00,11.03,11.16,2,1.4
 17/09/2018 10:15:00,11.09,11.16,2,1.17
 17/09/2018 10:30:00,11.09,11.16,2,1.17
 17/09/2018 10:45:00,11.09,11.16,2,1.17
 17/09/2018 11:00:00,11.09,11.16,2,1.17
 17/09/2018 11:15:00,11.09,11.16,2,1.17
 17/09/2018 11:30:00,11.09,11.16,2,1.17
 17/09/2018 11:45:00,11.09,11.16,2,1.17
 17/09/2018 12:00:00,11.09,11.16,2,1.17
 17/09/2018 12:15:00,11.09,11.16,2,1.14
 17/09/2018 12:30:00,10.8,10.94,2,0.92
 17/09/2018 12:45:00,10.81,11.0,2,0.92
 17/09/2018 13:00:00,10.81,11.0,2,0.92
 17/09/2018 13:15:00,10.81,11.0,2,1.11
 17/09/2018 13:30:00,10.83,11.0,2,1.14
 17/09/2018 13:45:00,10.98,11.12,2,1.14
 17/09/2018 14:00:00,10.99,11.12,2,1.09
 17/09/2018 14:15:00,10.99,11.12,2,0.8
 17/09/2018 14:30:00,11.03,11.08,2,0.84
 17/09/2018 14:45:00,11.04,11.14,2,0.84
 17/09/2018 15:00:00,11.04,11.14,2,0.84
 17/09/2018 15:15:00,11.01,11.11,2,1.1
 17/09/2018 15:30:00,11.01,11.08,2,1.11
 17/09/2018 15:45:00,11.04,11.08,2,0.85
 17/09/2018 16:00:00,11.04,11.08,2,0.87
 17/09/2018 16:15:00,10.93,10.9,2,0.87
 17/09/2018 16:30:00,10.8,10.85,2,0.87
 17/09/2018 16:45:00,10.8,10.94,2,0.87
 17/09/2018 17:00:00,10.82,10.83,2,0.87
 17/09/2018 17:15:00,10.73,10.83,2,0.98
 17/09/2018 17:30:00,10.71,10.84,2,1.12
 17/09/2018 17:45:00,10.7,10.84,2,1.12
 17/09/2018 18:00:00,10.66,10.84,2,1.3
 17/09/2018 18:15:00,10.66,10.84,2,1.34
 17/09/2018 18:30:00,10.66,10.84,2,1.34
 17/09/2018 18:45:00,10.66,10.84,2,1.34
 17/09/2018 19:00:00,10.66,10.84,2,1.6
 17/09/2018 19:15:00,10.66,10.84,2,1.61
 17/09/2018 19:30:00,10.66,10.84,2,1.61
 17/09/2018 19:45:00,10.62,10.86,2,1.61
 17/09/2018 20:00:00,10.71,10.94,2,1.61
 17/09/2018 20:15:00,10.74,10.94,2,1.61
 17/09/2018 20:30:00,10.78,10.94,2,1.61
 17/09/2018 20:45:00,10.82,10.94,2,1.61
 17/09/2018 21:00:00,10.84,10.94,2,1.38
 17/09/2018 21:15:00,10.8,10.94,2,1.34
 17/09/2018 21:30:00,10.75,10.94,2,1.34
 17/09/2018 21:45:00,10.76,10.94,2,1.34
 17/09/2018 22:00:00,10.79,10.94,2,1.34
 17/09/2018 22:15:00,10.79,10.94,2,1.22
 17/09/2018 22:30:00,10.79,10.94,2,1.07
 17/09/2018 22:45:00,10.82,10.94,2,1.07
 17/09/2018 23:00:00,10.87,10.94,2,1.07
 17/09/2018 23:15:00,10.87,10.94,2,1.07
 17/09/2018 23:30:00,10.87,10.94,2,1.07
 17/09/2018 23:45:00,10.87,10.94,2,0.84
 18/09/2018 00:00:00,10.9,10.94,2,0.8
 18/09/2018 00:15:00,10.93,10.94,2,0.8
 18/09/2018 00:30:00,10.93,10.94,2,0.8
 18/09/2018 00:45:00,10.93,10.94,2,0.8
 18/09/2018 01:00:00,10.93,10.94,2,0.8
 18/09/2018 01:15:00,10.93,10.94,2,0.8
 18/09/2018 01:30:00,10.93,10.94,2,0.8
 18/09/2018 01:45:00,10.92,10.94,2,0.8
 18/09/2018 02:00:00,10.81,10.94,2,0.8
 18/09/2018 02:15:00,10.81,10.94,2,0.8
 18/09/2018 02:30:00,10.81,10.94,2,0.8
 18/09/2018 02:45:00,10.81,10.94,2,0.8
 18/09/2018 03:00:00,10.81,10.94,2,0.8
 18/09/2018 03:15:00,10.81,10.94,2,0.8
 18/09/2018 03:30:00,10.81,10.94,2,0.8
 18/09/2018 03:45:00,10.81,10.94,2,0.8
 18/09/2018 04:00:00,10.81,10.94,2,0.8
 18/09/2018 04:15:00,10.81,10.94,2,0.8
 18/09/2018 04:30:00,10.84,10.94,2,0.8
 18/09/2018 04:45:00,10.87,10.94,2,0.8
 18/09/2018 05:00:00,10.82,10.94,2,0.8
 18/09/2018 05:15:00,10.81,10.94,2,0.8
 18/09/2018 05:30:00,10.81,10.94,2,0.8
 18/09/2018 05:45:00,10.86,10.94,2,0.8
 18/09/2018 06:00:00,10.84,10.94,2,0.8
 18/09/2018 06:15:00,10.8,10.94,2,1.0
 18/09/2018 06:30:00,10.75,10.94,2,1.07
 18/09/2018 06:45:00,10.75,10.94,2,1.07
 18/09/2018 07:00:00,10.74,10.94,2,1.07
 18/09/2018 07:15:00,10.72,10.94,2,1.28
 18/09/2018 07:30:00,10.73,10.83,2,1.48
 18/09/2018 07:45:00,10.73,10.63,2,1.52
 18/09/2018 08:00:00,10.73,10.71,2,1.52
 18/09/2018 08:15:00,10.8,10.93,2,1.52
 18/09/2018 08:30:00,10.83,10.93,2,1.4
 18/09/2018 08:45:00,10.88,10.93,2,1.26
 18/09/2018 09:00:00,10.88,10.93,2,1.26
 18/09/2018 09:15:00,10.88,10.93,2,1.26
 18/09/2018 09:30:00,10.89,10.93,2,1.26
 18/09/2018 09:45:00,10.95,10.93,2,1.23
 18/09/2018 10:00:00,10.95,10.93,2,1.16
 18/09/2018 10:15:00,10.95,10.93,2,0.92
 18/09/2018 10:30:00,10.95,10.93,2,0.72
 18/09/2018 10:45:00,10.95,10.93,2,0.67
 18/09/2018 11:00:00,10.95,10.93,2,0.67
 18/09/2018 11:15:00,10.95,10.93,2,0.82
 18/09/2018 11:30:00,10.95,10.93,2,0.84
 18/09/2018 11:45:00,10.94,10.93,2,0.73
 18/09/2018 12:00:00,10.89,10.93,2,0.89
 18/09/2018 12:15:00,10.91,11.1,2,1.1
 18/09/2018 12:30:00,11.0,11.16,2,0.92
 18/09/2018 12:45:00,11.0,11.16,2,0.87
 18/09/2018 13:00:00,11.0,11.16,2,0.92
 18/09/2018 13:15:00,11.05,11.16,2,1.09
 18/09/2018 13:30:00,11.05,11.16,2,1.05
 18/09/2018 13:45:00,11.05,11.16,2,0.79
 18/09/2018 14:00:00,11.05,11.16,2,0.81
 18/09/2018 14:15:00,11.05,11.16,2,0.9
 18/09/2018 14:30:00,11.05,11.16,2,0.81
 18/09/2018 14:45:00,11.05,11.16,2,0.92
 18/09/2018 15:00:00,11.05,11.16,2,0.78
 18/09/2018 15:15:00,11.05,11.16,2,0.86
 18/09/2018 15:30:00,11.05,11.16,2,0.93
 18/09/2018 15:45:00,11.05,11.16,2,0.92
 18/09/2018 16:00:00,11.05,11.16,2,0.99
 18/09/2018 16:15:00,11.07,11.16,2,0.99
 18/09/2018 16:30:00,11.1,11.16,2,0.99
 18/09/2018 16:45:00,11.04,11.16,2,0.99
 18/09/2018 17:00:00,11.04,11.16,2,0.99
 18/09/2018 17:15:00,11.04,11.16,2,1.2
 18/09/2018 17:30:00,11.04,11.16,2,1.26
 18/09/2018 17:45:00,11.04,11.16,2,1.27
 18/09/2018 18:00:00,11.04,11.16,2,1.47
 18/09/2018 18:15:00,11.04,11.16,2,1.47
 18/09/2018 18:30:00,11.04,11.16,2,1.47
 18/09/2018 18:45:00,11.04,11.16,2,1.53
 18/09/2018 19:00:00,10.98,11.16,2,1.73
 18/09/2018 19:15:00,10.98,11.16,2,1.73
 18/09/2018 19:30:00,10.98,11.16,2,1.73
 18/09/2018 19:45:00,10.98,11.16,2,1.73
 18/09/2018 20:00:00,11.0,11.16,2,1.73
 18/09/2018 20:15:00,11.04,11.16,2,1.67
 18/09/2018 20:30:00,11.1,11.16,2,1.46
 18/09/2018 20:45:00,11.1,11.16,2,1.46
 18/09/2018 21:00:00,11.1,11.16,2,1.46
 18/09/2018 21:15:00,11.06,11.16,2,1.46
 18/09/2018 21:30:00,11.04,11.16,2,1.46
 18/09/2018 21:45:00,11.04,11.16,2,1.31
 18/09/2018 22:00:00,11.04,11.16,2,1.17
 18/09/2018 22:15:00,11.03,11.16,2,1.17
 18/09/2018 22:30:00,10.98,11.16,2,1.17
 18/09/2018 22:45:00,10.99,11.16,2,1.17
 18/09/2018 23:00:00,11.01,11.16,2,1.05
 18/09/2018 23:15:00,10.98,11.16,2,0.89
 18/09/2018 23:30:00,11.04,11.16,2,0.89
 18/09/2018 23:45:00,11.04,11.16,2,0.89
 19/09/2018 00:00:00,11.04,11.16,2,0.89
 19/09/2018 00:15:00,11.04,11.16,2,0.89
 19/09/2018 00:30:00,11.04,11.16,2,0.89
 19/09/2018 00:45:00,11.04,11.16,2,0.89
 19/09/2018 01:00:00,11.04,11.16,2,0.89
 19/09/2018 01:15:00,11.04,11.16,2,0.89
 19/09/2018 01:30:00,11.04,11.16,2,0.89
 19/09/2018 01:45:00,11.04,11.16,2,0.89
 19/09/2018 02:00:00,11.04,11.16,2,0.89
 19/09/2018 02:15:00,11.04,11.16,2,0.89
 19/09/2018 02:30:00,11.04,11.16,2,0.89
 19/09/2018 02:45:00,11.09,11.16,2,0.89
 19/09/2018 03:00:00,11.1,11.16,2,0.89
 19/09/2018 03:15:00,11.1,11.16,2,0.89
 19/09/2018 03:30:00,11.1,11.16,2,0.89
 19/09/2018 03:45:00,11.1,11.16,2,0.89
 19/09/2018 04:00:00,11.1,11.16,2,0.89
 19/09/2018 04:15:00,11.04,11.16,2,0.89
 19/09/2018 04:30:00,10.99,11.16,2,0.89
 19/09/2018 04:45:00,10.99,11.16,2,0.89
 19/09/2018 05:00:00,10.99,11.16,2,0.89
 19/09/2018 05:15:00,10.99,11.16,2,0.89
 19/09/2018 05:30:00,10.94,11.16,2,0.89
 19/09/2018 05:45:00,10.92,11.16,2,0.89
 19/09/2018 06:00:00,10.92,11.16,2,0.89
 19/09/2018 06:15:00,10.92,11.16,2,0.96
 19/09/2018 06:30:00,10.91,11.16,2,1.11
 19/09/2018 06:45:00,10.91,11.16,2,1.11
 19/09/2018 07:00:00,10.92,11.16,2,1.11
 19/09/2018 07:15:00,10.91,11.16,2,1.28
 19/09/2018 07:30:00,10.96,11.16,2,1.55
 19/09/2018 07:45:00,10.96,11.16,2,1.57
 19/09/2018 08:00:00,10.94,11.16,2,1.57
 19/09/2018 08:15:00,11.0,11.16,2,1.47
 19/09/2018 08:30:00,11.0,11.16,2,1.36
 19/09/2018 08:45:00,11.0,11.16,2,1.57
 19/09/2018 09:00:00,11.0,11.16,2,1.34
 19/09/2018 09:15:00,11.0,11.16,2,1.32
 19/09/2018 09:30:00,10.79,10.76,2,1.32
 19/09/2018 09:45:00,10.81,10.73,2,1.32
 19/09/2018 10:00:00,10.77,10.73,2,1.32
 19/09/2018 10:15:00,10.73,10.75,2,1.06
 19/09/2018 10:30:00,10.73,10.82,2,1.02
 19/09/2018 10:45:00,10.67,10.82,2,1.07
 19/09/2018 11:00:00,10.67,10.82,2,1.07
 19/09/2018 11:15:00,10.67,10.82,2,1.07
 19/09/2018 11:30:00,10.68,10.82,2,0.96
 19/09/2018 11:45:00,10.71,10.82,2,0.87
 19/09/2018 12:00:00,10.71,10.82,2,0.75
 19/09/2018 12:15:00,10.94,11.14,2,0.71
 19/09/2018 12:30:00,10.99,11.18,2,0.68
 19/09/2018 12:45:00,11.01,11.18,2,0.59
 19/09/2018 13:00:00,10.98,11.18,2,0.66
 19/09/2018 13:15:00,11.0,11.18,2,0.72
 19/09/2018 13:30:00,11.03,11.18,2,0.95
 19/09/2018 13:45:00,11.0,11.18,2,0.95
 19/09/2018 14:00:00,11.02,11.18,2,0.68
 19/09/2018 14:15:00,11.03,11.18,2,0.85
 19/09/2018 14:30:00,10.98,11.18,2,0.87
 19/09/2018 14:45:00,10.98,11.18,2,0.87
 19/09/2018 15:00:00,10.94,11.18,2,1.11
 19/09/2018 15:15:00,10.92,11.18,2,1.14
 19/09/2018 15:30:00,10.96,11.18,2,1.14
 19/09/2018 15:45:00,10.98,11.18,2,1.02
 19/09/2018 16:00:00,10.94,11.18,2,0.89
 19/09/2018 16:15:00,10.92,11.18,2,0.89
 19/09/2018 16:30:00,10.91,11.18,2,1.01
 19/09/2018 16:45:00,10.92,11.18,2,1.16
 19/09/2018 17:00:00,10.97,11.18,2,1.32
 19/09/2018 17:15:00,11.0,11.18,2,1.39
 19/09/2018 17:30:00,10.97,11.18,2,1.39
 19/09/2018 17:45:00,10.94,11.18,2,1.5
 19/09/2018 18:00:00,10.94,11.18,2,1.64
 19/09/2018 18:15:00,10.98,11.18,2,1.64
 19/09/2018 18:30:00,11.0,11.18,2,1.64
 19/09/2018 18:45:00,10.99,11.18,2,1.64
 19/09/2018 19:00:00,10.97,11.18,2,1.64
 19/09/2018 19:15:00,10.97,11.18,2,1.64
 19/09/2018 19:30:00,10.97,11.18,2,1.64
 19/09/2018 19:45:00,10.97,11.18,2,1.64
 19/09/2018 20:00:00,10.99,11.18,2,1.64
 19/09/2018 20:15:00,11.04,11.18,2,1.64
 19/09/2018 20:30:00,10.88,11.18,2,1.64
 19/09/2018 20:45:00,10.87,11.18,2,1.45
 19/09/2018 21:00:00,10.87,11.18,2,1.39
 19/09/2018 21:15:00,10.89,11.18,2,1.39
 19/09/2018 21:30:00,10.96,11.18,2,1.39
 19/09/2018 21:45:00,10.91,11.18,2,1.39
 19/09/2018 22:00:00,10.99,11.18,2,1.39
 19/09/2018 22:15:00,11.04,11.18,2,1.39
 19/09/2018 22:30:00,11.05,11.18,2,1.13
 19/09/2018 22:45:00,11.03,11.12,2,1.12
 19/09/2018 23:00:00,11.03,11.08,2,1.12
 19/09/2018 23:15:00,11.03,11.08,2,1.12
 19/09/2018 23:30:00,11.06,11.08,2,0.89
 19/09/2018 23:45:00,11.09,11.08,2,0.87
 20/09/2018 00:00:00,11.07,11.08,2,0.87
 20/09/2018 00:15:00,11.0,11.08,2,0.87
 20/09/2018 00:30:00,11.0,11.08,2,0.87
 20/09/2018 00:45:00,10.96,11.08,2,0.87
 20/09/2018 01:00:00,10.94,11.08,2,0.87
 20/09/2018 01:15:00,10.94,11.08,2,0.87
 20/09/2018 01:30:00,10.94,11.08,2,0.87
 20/09/2018 01:45:00,10.94,11.08,2,0.87
 20/09/2018 02:00:00,10.94,11.08,2,0.87
 20/09/2018 02:15:00,10.94,11.08,2,0.87
 20/09/2018 02:30:00,10.94,11.08,2,0.87
 20/09/2018 02:45:00,10.98,11.08,2,0.87
 20/09/2018 03:00:00,10.98,11.08,2,0.87
 20/09/2018 03:15:00,10.88,11.08,2,0.87
 20/09/2018 03:30:00,10.87,11.08,2,0.87
 20/09/2018 03:45:00,10.92,11.08,2,0.87
 20/09/2018 04:00:00,10.91,11.08,2,0.87
 20/09/2018 04:15:00,10.91,11.08,2,0.87
 20/09/2018 04:30:00,10.91,11.08,2,0.87
 20/09/2018 04:45:00,10.91,11.08,2,0.87
 20/09/2018 05:00:00,10.91,11.08,2,0.87
 20/09/2018 05:15:00,10.91,11.08,2,0.87
 20/09/2018 05:30:00,10.91,11.08,2,0.87
 20/09/2018 05:45:00,10.91,11.08,2,0.87
 20/09/2018 06:00:00,10.91,11.08,2,0.87
 20/09/2018 06:15:00,10.89,11.08,2,0.99
 20/09/2018 06:30:00,10.94,11.08,2,1.11
 20/09/2018 06:45:00,10.91,11.08,2,1.11
 20/09/2018 07:00:00,10.91,11.08,2,1.11
 20/09/2018 07:15:00,10.9,11.08,2,1.37
 20/09/2018 07:30:00,10.94,11.08,2,1.37
 20/09/2018 07:45:00,10.94,11.08,2,1.41
 20/09/2018 08:00:00,10.94,11.08,2,1.64
 20/09/2018 08:15:00,10.94,11.08,2,1.64
 20/09/2018 08:30:00,10.9,11.08,2,1.64
 20/09/2018 08:45:00,10.89,11.08,2,1.64
 20/09/2018 09:00:00,10.96,11.08,2,1.53
 20/09/2018 09:15:00,11.03,11.08,2,1.58
 20/09/2018 09:30:00,11.03,11.08,2,1.36
 20/09/2018 09:45:00,11.03,11.08,2,1.36
 20/09/2018 10:00:00,11.03,11.08,2,1.36
 20/09/2018 10:15:00,11.08,11.08,2,1.36
 20/09/2018 10:30:00,11.08,11.08,2,1.36
 20/09/2018 10:45:00,11.08,11.08,2,1.36
 20/09/2018 11:00:00,11.08,11.08,2,1.36
 20/09/2018 11:15:00,11.08,11.08,2,1.36
 20/09/2018 11:30:00,11.08,11.08,2,1.36
 20/09/2018 11:45:00,11.08,11.08,2,1.36
 20/09/2018 12:00:00,11.08,11.08,2,1.2
 20/09/2018 12:15:00,11.08,11.08,2,1.31
 20/09/2018 12:30:00,11.08,11.08,2,1.32
 20/09/2018 12:45:00,11.0,11.06,2,1.32
 20/09/2018 13:00:00,10.83,11.03,2,1.32
 20/09/2018 13:15:00,10.83,11.03,2,1.09
 20/09/2018 13:30:00,10.87,11.03,2,1.06
 20/09/2018 13:45:00,10.89,11.07,2,1.29
 20/09/2018 14:00:00,10.96,11.18,2,1.21
 20/09/2018 14:15:00,10.96,11.13,2,1.04
 20/09/2018 14:30:00,10.96,11.1,2,1.28
 20/09/2018 14:45:00,10.96,11.1,2,1.31
 20/09/2018 15:00:00,10.96,11.1,2,1.31
 20/09/2018 15:15:00,10.96,11.02,2,1.31
 20/09/2018 15:30:00,10.96,11.0,2,1.31
 20/09/2018 15:45:00,10.87,11.0,2,1.31
 20/09/2018 16:00:00,10.86,11.0,2,1.31
 20/09/2018 16:15:00,10.74,10.64,2,1.31
 20/09/2018 16:30:00,10.74,10.63,2,1.31
 20/09/2018 16:45:00,10.74,10.63,2,1.33
 20/09/2018 17:00:00,10.74,10.63,2,1.52
 20/09/2018 17:15:00,10.74,10.63,2,1.52
 20/09/2018 17:30:00,10.74,10.63,2,1.52
 20/09/2018 17:45:00,10.74,10.63,2,1.52
 20/09/2018 18:00:00,10.74,10.65,2,1.66
 20/09/2018 18:15:00,10.74,10.83,2,1.78
 20/09/2018 18:30:00,10.74,10.93,2,1.78
 20/09/2018 18:45:00,10.74,10.93,2,1.78
 20/09/2018 19:00:00,10.74,10.93,2,1.78
 20/09/2018 19:15:00,10.74,10.93,2,1.78
 20/09/2018 19:30:00,10.74,10.93,2,1.78
 20/09/2018 19:45:00,10.78,10.93,2,1.78
 20/09/2018 20:00:00,10.8,10.93,2,1.78
 20/09/2018 20:15:00,10.81,10.93,2,1.55
 20/09/2018 20:30:00,10.81,10.93,2,1.51
 20/09/2018 20:45:00,10.76,10.93,2,1.51
 20/09/2018 21:00:00,10.76,10.93,2,1.51
 20/09/2018 21:15:00,10.76,10.93,2,1.51
 20/09/2018 21:30:00,10.7,10.93,2,1.51
 20/09/2018 21:45:00,10.71,10.93,2,1.33
 20/09/2018 22:00:00,10.8,10.93,2,1.24
 20/09/2018 22:15:00,10.82,10.93,2,1.24
 20/09/2018 22:30:00,10.86,10.93,2,1.24
 20/09/2018 22:45:00,10.86,10.93,2,1.24
 20/09/2018 23:00:00,10.88,10.93,2,1.14
 20/09/2018 23:15:00,10.94,10.93,2,0.95
 20/09/2018 23:30:00,10.91,10.93,2,0.95
 20/09/2018 23:45:00,10.91,10.93,2,0.95
 21/09/2018 00:00:00,10.9,10.93,2,0.95
 21/09/2018 00:15:00,10.85,10.93,2,0.95
 21/09/2018 00:30:00,10.85,10.93,2,0.95
 21/09/2018 00:45:00,10.8,10.93,2,0.95
 21/09/2018 01:00:00,10.8,10.93,2,0.95
 21/09/2018 01:15:00,10.84,10.93,2,0.95
 21/09/2018 01:30:00,10.84,10.93,2,0.95
 21/09/2018 01:45:00,10.84,10.93,2,0.95
 21/09/2018 02:00:00,10.84,10.93,2,0.95
 21/09/2018 02:15:00,10.84,10.93,2,0.95
 21/09/2018 02:30:00,10.84,10.93,2,0.95
 21/09/2018 02:45:00,10.84,10.93,2,0.95
 21/09/2018 03:00:00,10.76,10.93,2,0.95
 21/09/2018 03:15:00,10.76,10.93,2,0.95
 21/09/2018 03:30:00,10.74,10.93,2,0.95
 21/09/2018 03:45:00,10.79,10.93,2,0.95
 21/09/2018 04:00:00,10.79,10.93,2,0.95
 21/09/2018 04:15:00,10.8,10.93,2,0.95
 21/09/2018 04:30:00,10.85,10.93,2,0.95
 21/09/2018 04:45:00,10.85,10.93,2,0.95
 21/09/2018 05:00:00,10.85,10.93,2,0.95
 21/09/2018 05:15:00,10.85,10.93,2,0.95
 21/09/2018 05:30:00,10.85,10.93,2,0.95
 21/09/2018 05:45:00,10.8,10.93,2,0.95
 21/09/2018 06:00:00,10.81,10.93,2,0.95
 21/09/2018 06:15:00,10.83,10.93,2,0.95
 21/09/2018 06:30:00,10.83,10.93,2,1.07
 21/09/2018 06:45:00,10.85,10.93,2,1.19
 21/09/2018 07:00:00,10.78,10.93,2,1.19
 21/09/2018 07:15:00,10.95,11.1,2,1.19
 21/09/2018 07:30:00,11.02,11.17,2,1.38
 21/09/2018 07:45:00,11.07,11.17,2,1.46
 21/09/2018 08:00:00,11.07,11.17,2,1.46
 21/09/2018 08:15:00,11.06,11.17,2,1.42
 21/09/2018 08:30:00,10.89,11.17,2,1.19
 21/09/2018 08:45:00,10.96,11.17,2,1.19
 21/09/2018 09:00:00,10.97,11.17,2,1.04
 21/09/2018 09:15:00,10.99,11.17,2,0.94
 21/09/2018 09:30:00,11.04,11.17,2,0.94
 21/09/2018 09:45:00,11.04,11.17,2,0.94
 21/09/2018 10:00:00,11.05,11.17,2,0.78
 21/09/2018 10:15:00,11.04,11.09,2,0.7
 21/09/2018 10:30:00,11.04,11.09,2,0.49
 21/09/2018 10:45:00,11.04,11.09,2,0.49
 21/09/2018 11:00:00,11.04,11.11,2,0.49
 21/09/2018 11:15:00,11.04,11.15,2,0.49
 21/09/2018 11:30:00,11.04,11.09,2,0.41
 21/09/2018 11:45:00,11.08,11.09,2,0.33
 21/09/2018 12:00:00,11.04,11.09,2,0.37
 21/09/2018 12:15:00,11.01,11.06,2,0.37
 21/09/2018 12:30:00,11.05,11.1,2,0.38
 21/09/2018 12:45:00,11.06,11.12,2,0.39
 21/09/2018 13:00:00,11.04,11.1,2,0.42
 21/09/2018 13:15:00,11.0,11.12,2,0.42
 21/09/2018 13:30:00,11.02,11.18,2,0.6
 21/09/2018 13:45:00,11.03,11.18,2,0.51
 21/09/2018 14:00:00,11.05,11.16,2,0.37
 21/09/2018 14:15:00,11.03,11.08,2,0.41
 21/09/2018 14:30:00,11.03,11.08,2,0.57
 21/09/2018 14:45:00,11.05,11.08,2,0.35
 21/09/2018 15:00:00,11.08,11.08,2,0.35
 21/09/2018 15:15:00,11.13,11.08,2,0.37
 21/09/2018 15:30:00,11.11,11.08,2,0.49
 21/09/2018 15:45:00,11.08,11.08,2,0.58
 21/09/2018 16:00:00,11.07,11.08,2,0.69
 21/09/2018 16:15:00,11.04,11.1,2,0.84
 21/09/2018 16:30:00,11.08,11.18,2,0.84
 21/09/2018 16:45:00,10.8,10.9,2,0.84
 21/09/2018 17:00:00,10.76,10.94,2,1.0
 21/09/2018 17:15:00,10.76,10.94,2,1.07
 21/09/2018 17:30:00,10.76,10.94,2,1.07
 21/09/2018 17:45:00,10.76,10.94,2,1.07
 21/09/2018 18:00:00,10.76,10.94,2,1.31
 21/09/2018 18:15:00,10.76,10.94,2,1.34
 21/09/2018 18:30:00,10.76,10.94,2,1.34
 21/09/2018 18:45:00,10.76,10.94,2,1.34
 21/09/2018 19:00:00,10.76,10.94,2,1.34
 21/09/2018 19:15:00,10.73,10.94,2,1.34
 21/09/2018 19:30:00,10.7,10.94,2,1.34
 21/09/2018 19:45:00,10.8,10.94,2,1.34
 21/09/2018 20:00:00,10.8,10.94,2,1.34
 21/09/2018 20:15:00,10.84,10.94,2,1.34
 21/09/2018 20:30:00,10.87,10.94,2,1.34
 21/09/2018 20:45:00,10.87,10.94,2,1.34
 21/09/2018 21:00:00,10.87,10.94,2,1.34
 21/09/2018 21:15:00,10.91,10.94,2,1.34
 21/09/2018 21:30:00,10.93,10.94,2,1.34
 21/09/2018 21:45:00,10.9,10.94,2,1.34
 21/09/2018 22:00:00,10.93,10.94,2,1.34
 21/09/2018 22:15:00,10.93,10.94,2,1.34
 21/09/2018 22:30:00,10.93,10.94,2,1.11
 21/09/2018 22:45:00,10.93,10.94,2,1.07
 21/09/2018 23:00:00,10.93,10.94,2,1.07
 21/09/2018 23:15:00,10.84,10.94,2,1.07
 21/09/2018 23:30:00,10.82,10.94,2,1.07
 21/09/2018 23:45:00,10.78,10.94,2,0.87
 22/09/2018 00:00:00,10.84,10.94,2,0.8
 22/09/2018 00:15:00,10.74,10.94,2,0.8
 22/09/2018 00:30:00,10.73,10.94,2,0.8
 22/09/2018 00:45:00,10.77,10.94,2,0.8
 22/09/2018 01:00:00,10.77,10.94,2,0.8
 22/09/2018 01:15:00,10.77,10.94,2,0.8
 22/09/2018 01:30:00,10.77,10.94,2,0.8
 22/09/2018 01:45:00,10.77,10.94,2,0.8
 22/09/2018 02:00:00,10.81,10.94,2,0.8
 22/09/2018 02:15:00,10.83,10.94,2,0.8
 22/09/2018 02:30:00,10.83,10.94,2,0.8
 22/09/2018 02:45:00,10.83,10.94,2,0.8
 22/09/2018 03:00:00,10.83,10.94,2,0.8
 22/09/2018 03:15:00,10.83,10.94,2,0.8
 22/09/2018 03:30:00,10.83,10.94,2,0.8
 22/09/2018 03:45:00,10.83,10.94,2,0.8
 22/09/2018 04:00:00,10.83,10.94,2,0.8
 22/09/2018 04:15:00,10.83,10.94,2,0.8
 22/09/2018 04:30:00,10.83,10.94,2,0.8
 22/09/2018 04:45:00,10.83,10.94,2,0.8
 22/09/2018 05:00:00,10.83,10.94,2,0.8
 22/09/2018 05:15:00,10.83,10.94,2,0.8
 22/09/2018 05:30:00,10.83,10.94,2,0.8
 22/09/2018 05:45:00,10.78,10.94,2,0.8
 22/09/2018 06:00:00,10.75,10.94,2,0.8
 22/09/2018 06:15:00,10.74,10.94,2,1.01
 22/09/2018 06:30:00,10.79,10.94,2,1.06
 22/09/2018 06:45:00,10.81,10.94,2,1.06
 22/09/2018 07:00:00,10.82,10.94,2,1.06
 22/09/2018 07:15:00,10.77,10.94,2,1.06
 22/09/2018 07:30:00,10.76,10.94,2,1.06
 22/09/2018 07:45:00,10.89,10.94,2,1.06
 22/09/2018 08:00:00,10.83,10.94,2,1.21
 22/09/2018 08:15:00,10.81,10.94,2,1.32
 22/09/2018 08:30:00,10.81,10.94,2,1.32
 22/09/2018 08:45:00,10.81,10.94,2,1.32
 22/09/2018 09:00:00,10.81,10.94,2,1.32
 22/09/2018 09:15:00,10.75,10.72,2,1.32
 22/09/2018 09:30:00,10.74,10.61,2,1.32
 22/09/2018 09:45:00,10.7,10.61,2,1.32
 22/09/2018 10:00:00,10.68,10.61,2,1.32
 22/09/2018 10:15:00,10.83,10.85,2,1.32
 22/09/2018 10:30:00,10.99,11.01,2,1.19
 22/09/2018 10:45:00,11.03,11.05,2,1.06
 22/09/2018 11:00:00,11.06,11.05,2,1.06
 22/09/2018 11:15:00,11.08,11.02,2,1.06
 22/09/2018 11:30:00,10.99,10.97,2,1.06
 22/09/2018 11:45:00,10.99,10.97,2,1.06
 22/09/2018 12:00:00,10.87,10.97,2,1.06
 22/09/2018 12:15:00,10.96,11.08,2,1.06
 22/09/2018 12:30:00,10.97,11.08,2,1.06
 22/09/2018 12:45:00,10.94,11.02,2,1.06
 22/09/2018 13:00:00,10.85,10.97,2,1.06
 22/09/2018 13:15:00,10.91,11.01,2,1.06
 22/09/2018 13:30:00,10.87,10.97,2,1.06
 22/09/2018 13:45:00,10.87,10.97,2,1.06
 22/09/2018 14:00:00,10.87,10.97,2,1.06
 22/09/2018 14:15:00,10.93,11.14,2,1.06
 22/09/2018 14:30:00,10.99,11.2,2,1.06
 22/09/2018 14:45:00,10.99,11.2,2,1.06
 22/09/2018 15:00:00,10.98,11.2,2,1.06
 22/09/2018 15:15:00,10.95,11.18,2,1.06
 22/09/2018 15:30:00,10.94,11.1,2,1.06
 22/09/2018 15:45:00,10.91,11.1,2,1.06
 22/09/2018 16:00:00,10.91,11.1,2,1.06
 22/09/2018 16:15:00,10.81,10.75,2,1.06
 22/09/2018 16:30:00,10.78,10.8,2,1.14
 22/09/2018 16:45:00,10.87,11.1,2,1.32
 22/09/2018 17:00:00,10.87,11.05,2,1.32
 22/09/2018 17:15:00,10.87,11.02,2,1.32
 22/09/2018 17:30:00,10.82,11.02,2,1.52
 22/09/2018 17:45:00,10.81,11.02,2,1.59
 22/09/2018 18:00:00,10.81,11.02,2,1.59
 22/09/2018 18:15:00,10.86,11.03,2,1.59
 22/09/2018 18:30:00,10.98,11.1,2,1.59
 22/09/2018 18:45:00,11.02,11.1,2,1.59
 22/09/2018 19:00:00,11.02,11.1,2,1.59
 22/09/2018 19:15:00,11.02,11.1,2,1.59
 22/09/2018 19:30:00,11.04,11.1,2,1.59
 22/09/2018 19:45:00,11.08,11.1,2,1.59
 22/09/2018 20:00:00,11.05,11.1,2,1.59
 22/09/2018 20:15:00,10.97,11.1,2,1.59
 22/09/2018 20:30:00,11.01,11.1,2,1.59
 22/09/2018 20:45:00,10.98,11.1,2,1.56
 22/09/2018 21:00:00,10.97,11.1,2,1.32
 22/09/2018 21:15:00,11.02,11.1,2,1.32
 22/09/2018 21:30:00,11.04,11.1,2,1.32
 22/09/2018 21:45:00,11.07,11.1,2,1.32
 22/09/2018 22:00:00,11.08,11.1,2,1.32
 22/09/2018 22:15:00,11.0,11.1,2,1.32
 22/09/2018 22:30:00,11.06,11.1,2,1.32
 22/09/2018 22:45:00,11.07,11.1,2,1.12
 22/09/2018 23:00:00,11.05,11.1,2,1.06
 22/09/2018 23:15:00,11.07,11.1,2,1.06
 22/09/2018 23:30:00,11.07,11.1,2,1.06
 22/09/2018 23:45:00,11.04,11.1,2,1.06
 23/09/2018 00:00:00,11.05,11.1,2,1.06
 23/09/2018 00:15:00,10.99,11.1,2,1.06
 23/09/2018 00:30:00,10.99,11.1,2,1.06
 23/09/2018 00:45:00,10.99,11.1,2,1.06
 23/09/2018 01:00:00,10.99,11.1,2,1.06
 23/09/2018 01:15:00,10.99,11.1,2,1.06
 23/09/2018 01:30:00,10.99,11.1,2,1.06
 23/09/2018 01:45:00,10.99,11.1,2,1.06
 23/09/2018 02:00:00,10.99,11.1,2,1.06
 23/09/2018 02:15:00,11.0,11.1,2,1.06
 23/09/2018 02:30:00,11.0,11.1,2,1.06
 23/09/2018 02:45:00,11.0,11.1,2,1.06
 23/09/2018 03:00:00,11.0,11.1,2,1.06
 23/09/2018 03:15:00,11.0,11.1,2,1.06
 23/09/2018 03:30:00,11.0,11.1,2,1.06
 23/09/2018 03:45:00,11.0,11.1,2,1.06
 23/09/2018 04:00:00,11.0,11.1,2,1.06
 23/09/2018 04:15:00,11.0,11.1,2,1.06
 23/09/2018 04:30:00,11.05,11.1,2,1.06
 23/09/2018 04:45:00,11.05,11.1,2,1.06
 23/09/2018 05:00:00,11.05,11.1,2,1.06
 23/09/2018 05:15:00,11.05,11.1,2,1.06
 23/09/2018 05:30:00,11.05,11.1,2,1.06
 23/09/2018 05:45:00,11.05,11.1,2,1.06
 23/09/2018 06:00:00,11.02,11.1,2,1.06
 23/09/2018 06:15:00,10.96,11.1,2,1.06
 23/09/2018 06:30:00,10.93,11.1,2,1.06
 23/09/2018 06:45:00,10.92,11.1,2,1.06
 23/09/2018 07:00:00,10.87,11.1,2,1.06
 23/09/2018 07:15:00,10.9,11.1,2,1.06
 23/09/2018 07:30:00,10.95,11.1,2,1.06
 23/09/2018 07:45:00,10.95,11.1,2,1.06
 23/09/2018 08:00:00,10.95,11.1,2,1.06
 23/09/2018 08:15:00,10.94,11.1,2,1.24
 23/09/2018 08:30:00,11.02,11.1,2,1.32
 23/09/2018 08:45:00,11.02,11.1,2,1.32
 23/09/2018 09:00:00,10.97,11.1,2,1.32
 23/09/2018 09:15:00,10.96,11.1,2,1.32
 23/09/2018 09:30:00,11.01,11.1,2,1.32
 23/09/2018 09:45:00,11.03,11.1,2,1.32
 23/09/2018 10:00:00,11.03,11.1,2,1.32
 23/09/2018 10:15:00,11.03,11.1,2,1.32
 23/09/2018 10:30:00,11.07,11.1,2,1.17
 23/09/2018 10:45:00,11.08,11.1,2,1.26
 23/09/2018 11:00:00,11.06,11.1,2,1.34
 23/09/2018 11:15:00,11.04,11.1,2,1.34
 23/09/2018 11:30:00,11.02,11.1,2,1.34
 23/09/2018 11:45:00,11.09,11.1,2,1.12
 23/09/2018 12:00:00,11.09,11.1,2,1.06
 23/09/2018 12:15:00,11.09,11.1,2,1.06
 23/09/2018 12:30:00,11.08,11.1,2,0.89
 23/09/2018 12:45:00,11.09,11.1,2,0.59
 23/09/2018 13:00:00,10.97,11.1,2,0.59
 23/09/2018 13:15:00,10.99,11.1,2,0.59
 23/09/2018 13:30:00,11.03,11.1,2,0.59
 23/09/2018 13:45:00,11.02,11.1,2,0.59
 23/09/2018 14:00:00,11.01,11.1,2,0.59
 23/09/2018 14:15:00,11.01,11.1,2,0.68
 23/09/2018 14:30:00,11.01,11.1,2,0.42
 23/09/2018 14:45:00,11.06,11.1,2,0.5
 23/09/2018 15:00:00,11.04,11.1,2,0.62
 23/09/2018 15:15:00,11.02,11.1,2,0.65
 23/09/2018 15:30:00,11.03,11.1,2,0.65
 23/09/2018 15:45:00,11.06,11.1,2,0.65
 23/09/2018 16:00:00,10.98,11.1,2,0.65
 23/09/2018 16:15:00,10.97,11.1,2,0.89
 23/09/2018 16:30:00,10.92,11.1,2,0.93
 23/09/2018 16:45:00,10.91,11.1,2,1.0
 23/09/2018 17:00:00,10.86,11.1,2,1.09
 23/09/2018 17:15:00,10.91,11.1,2,1.19
 23/09/2018 17:30:00,11.01,11.1,2,1.19
 23/09/2018 17:45:00,10.98,11.1,2,1.39
 23/09/2018 18:00:00,10.93,11.1,2,1.44
 23/09/2018 18:15:00,10.91,11.1,2,1.44
 23/09/2018 18:30:00,11.0,11.1,2,1.44
 23/09/2018 18:45:00,11.0,11.1,2,1.44
 23/09/2018 19:00:00,11.0,11.1,2,1.44
 23/09/2018 19:15:00,11.0,11.1,2,1.44
 23/09/2018 19:30:00,10.97,11.1,2,1.69
 23/09/2018 19:45:00,10.94,11.1,2,1.69
 23/09/2018 20:00:00,10.99,11.1,2,1.69
 23/09/2018 20:15:00,11.0,11.1,2,1.69
 23/09/2018 20:30:00,11.06,11.1,2,1.67
 23/09/2018 20:45:00,11.02,11.1,2,1.42
 23/09/2018 21:00:00,11.0,11.1,2,1.42
 23/09/2018 21:15:00,11.0,11.1,2,1.42
 23/09/2018 21:30:00,11.03,11.1,2,1.42
 23/09/2018 21:45:00,11.0,11.1,2,1.42
 23/09/2018 22:00:00,11.0,11.1,2,1.35
 23/09/2018 22:15:00,11.0,11.1,2,1.16
 23/09/2018 22:30:00,11.0,11.1,2,1.16
 23/09/2018 22:45:00,11.0,11.1,2,1.16
 23/09/2018 23:00:00,11.04,11.1,2,1.16
 23/09/2018 23:15:00,11.01,11.1,2,1.16
 23/09/2018 23:30:00,10.95,11.1,2,1.09
 23/09/2018 23:45:00,10.97,11.1,2,0.89
 24/09/2018 00:00:00,11.01,11.1,2,0.89
 24/09/2018 00:00:00,11.01,11.1,2,0.89
 24/09/2018 00:15:00,11.01,11.1,2,0.89
 24/09/2018 00:30:00,11.01,11.1,2,0.89
 24/09/2018 00:45:00,11.01,11.1,2,0.89
 24/09/2018 01:00:00,11.01,11.1,2,0.89
 24/09/2018 01:15:00,10.96,11.1,2,0.89
 24/09/2018 01:30:00,10.96,11.1,2,0.89
 24/09/2018 01:45:00,10.96,11.1,2,0.89
 24/09/2018 02:00:00,10.96,11.1,2,0.89
 24/09/2018 02:15:00,10.96,11.1,2,0.89
 24/09/2018 02:30:00,10.9,11.1,2,0.89
 24/09/2018 02:45:00,10.89,11.1,2,0.89
 24/09/2018 03:00:00,10.94,11.1,2,0.89
 24/09/2018 03:15:00,10.96,11.1,2,0.89
 24/09/2018 03:30:00,10.96,11.1,2,0.89
 24/09/2018 03:45:00,10.96,11.1,2,0.89
 24/09/2018 04:00:00,10.96,11.1,2,0.89
 24/09/2018 04:15:00,10.96,11.1,2,0.89
 24/09/2018 04:30:00,10.96,11.1,2,0.89
 24/09/2018 04:45:00,10.96,11.1,2,0.89
 24/09/2018 05:00:00,10.96,11.1,2,0.89
 24/09/2018 05:15:00,10.96,11.1,2,0.89
 24/09/2018 05:30:00,10.95,11.1,2,0.89
 24/09/2018 05:45:00,10.93,11.1,2,0.89
 24/09/2018 06:00:00,10.97,11.1,2,0.9
 24/09/2018 06:15:00,10.98,11.1,2,1.16
 24/09/2018 06:30:00,11.04,11.1,2,1.16
 24/09/2018 06:45:00,11.1,11.1,2,1.33
 24/09/2018 07:00:00,11.06,11.1,2,1.42
 24/09/2018 07:15:00,10.96,11.1,2,1.42
 24/09/2018 07:30:00,10.91,11.1,2,1.42
 24/09/2018 07:45:00,10.91,11.1,2,1.54
 24/09/2018 08:00:00,10.92,11.1,2,1.68
 24/09/2018 08:15:00,10.97,11.1,2,1.44
 24/09/2018 08:30:00,10.95,11.1,2,1.44
 24/09/2018 08:45:00,10.97,11.1,2,1.44
 24/09/2018 09:00:00,10.97,11.1,2,1.2
 24/09/2018 09:15:00,11.02,11.1,2,1.19
 24/09/2018 09:30:00,11.04,11.1,2,1.19
 24/09/2018 09:45:00,11.04,11.1,2,1.11
 24/09/2018 10:00:00,11.04,11.1,2,0.95
 24/09/2018 10:15:00,11.04,11.1,2,0.61
 24/09/2018 10:30:00,11.04,11.1,2,0.59
 24/09/2018 10:45:00,11.04,11.1,2,0.59
 24/09/2018 11:00:00,11.04,11.1,2,0.59
 24/09/2018 11:15:00,11.04,11.1,2,0.59
 24/09/2018 11:30:00,11.04,11.1,2,0.59
 24/09/2018 11:45:00,11.04,11.1,2,0.59
 24/09/2018 12:00:00,11.04,11.1,2,0.59
 24/09/2018 12:15:00,11.04,11.1,2,0.8
 24/09/2018 12:30:00,11.04,11.1,2,0.7
 24/09/2018 12:45:00,11.04,11.1,2,0.73
 24/09/2018 13:00:00,11.06,11.1,2,0.64
 24/09/2018 13:15:00,11.09,11.1,2,0.6
 24/09/2018 13:30:00,11.08,11.1,2,0.79
 24/09/2018 13:45:00,11.11,11.1,2,0.84
 24/09/2018 14:00:00,11.09,11.1,2,0.84
 24/09/2018 14:15:00,11.05,11.1,2,0.84
 24/09/2018 14:30:00,11.03,11.1,2,0.84
 24/09/2018 14:45:00,11.03,11.1,2,0.84
 24/09/2018 15:00:00,11.03,11.1,2,0.65
 24/09/2018 15:15:00,11.07,11.1,2,0.69
 24/09/2018 15:30:00,11.05,11.1,2,0.82
 24/09/2018 15:45:00,11.04,11.1,2,0.82
 24/09/2018 16:00:00,11.0,11.1,2,0.88
 24/09/2018 16:15:00,10.98,11.1,2,1.04
 24/09/2018 16:30:00,10.96,11.1,2,1.04
 24/09/2018 16:45:00,10.97,11.1,2,1.04
 24/09/2018 17:00:00,11.02,11.1,2,1.04
 24/09/2018 17:15:00,11.02,11.1,2,1.06
 24/09/2018 17:30:00,10.98,11.1,2,1.29
 24/09/2018 17:45:00,10.96,11.1,2,1.29
 24/09/2018 18:00:00,10.95,11.1,2,1.43
 24/09/2018 18:15:00,10.93,11.1,2,1.56
 24/09/2018 18:30:00,10.99,11.1,2,1.56
 24/09/2018 18:45:00,10.99,11.1,2,1.56
 24/09/2018 19:00:00,10.99,11.1,2,1.56
 24/09/2018 19:15:00,10.99,11.1,2,1.56
 24/09/2018 19:30:00,10.99,11.1,2,1.56
 24/09/2018 19:45:00,10.99,11.1,2,1.56
 24/09/2018 20:00:00,11.03,11.1,2,1.56
 24/09/2018 20:15:00,11.09,11.1,2,1.56
 24/09/2018 20:30:00,11.11,11.1,2,1.56
 24/09/2018 20:45:00,11.11,11.1,2,1.56
 24/09/2018 21:00:00,11.08,11.1,2,1.56
 24/09/2018 21:15:00,11.04,11.1,2,1.56
 24/09/2018 21:30:00,11.03,11.1,2,1.49
 24/09/2018 21:45:00,11.0,11.1,2,1.29
 24/09/2018 22:00:00,11.0,11.1,2,1.29
 24/09/2018 22:15:00,11.01,11.1,2,1.29
 24/09/2018 22:30:00,11.07,11.1,2,1.29
 24/09/2018 22:45:00,10.97,11.1,2,1.14
 24/09/2018 23:00:00,10.96,11.1,2,1.07
 24/09/2018 23:15:00,10.96,11.1,2,1.07
 24/09/2018 23:30:00,11.02,11.1,2,1.07
 24/09/2018 23:45:00,11.03,11.1,2,1.07
 25/09/2018 00:00:00,11.03,11.1,2,1.07
 25/09/2018 00:15:00,11.08,11.1,2,1.07
 25/09/2018 00:30:00,11.02,11.1,2,1.07
 25/09/2018 00:45:00,10.99,11.1,2,1.07
 25/09/2018 01:00:00,10.99,11.1,2,1.07
 25/09/2018 01:15:00,10.93,11.1,2,1.07
 25/09/2018 01:30:00,10.92,11.1,2,1.07
 25/09/2018 01:45:00,10.92,11.1,2,1.07
 25/09/2018 02:00:00,10.92,11.1,2,1.07
 25/09/2018 02:15:00,10.92,11.1,2,1.07
 25/09/2018 02:30:00,10.92,11.1,2,1.07
 25/09/2018 02:45:00,10.96,11.1,2,1.07
 25/09/2018 03:00:00,10.99,11.1,2,1.07
 25/09/2018 03:15:00,10.99,11.1,2,1.07
 25/09/2018 03:30:00,10.98,11.1,2,1.07
 25/09/2018 03:45:00,10.93,11.1,2,1.07
 25/09/2018 04:00:00,10.93,11.1,2,1.07
 25/09/2018 04:15:00,10.93,11.1,2,1.07
 25/09/2018 04:30:00,10.93,11.1,2,1.07
 25/09/2018 04:45:00,10.93,11.1,2,1.07
 25/09/2018 05:00:00,10.93,11.1,2,1.07
 25/09/2018 05:15:00,10.89,11.1,2,1.07
 25/09/2018 05:30:00,10.87,11.1,2,1.07
 25/09/2018 05:45:00,10.97,11.1,2,1.07
 25/09/2018 06:00:00,11.07,11.1,2,1.07
 25/09/2018 06:15:00,11.02,11.1,2,1.08
 25/09/2018 06:30:00,11.05,11.1,2,1.29
 25/09/2018 06:45:00,11.01,11.1,2,1.29
 25/09/2018 07:00:00,10.98,11.1,2,1.29
 25/09/2018 07:15:00,10.91,11.1,2,1.49
 25/09/2018 07:30:00,11.04,11.1,2,1.54
 25/09/2018 07:45:00,11.07,11.1,2,1.54
 25/09/2018 08:00:00,11.07,11.1,2,1.54
 25/09/2018 08:15:00,11.08,11.1,2,1.54
 25/09/2018 08:30:00,11.13,11.1,2,1.54
 25/09/2018 08:45:00,11.02,11.1,2,1.37
 25/09/2018 09:00:00,11.01,11.1,2,1.29
 25/09/2018 09:15:00,11.04,11.1,2,1.29
 25/09/2018 09:30:00,11.06,11.1,2,1.05
 25/09/2018 09:45:00,11.1,11.1,2,1.04
 25/09/2018 10:00:00,11.11,11.1,2,0.99
 25/09/2018 10:15:00,11.07,11.1,2,0.92
 25/09/2018 10:30:00,11.06,11.1,2,0.79
 25/09/2018 10:45:00,11.06,11.1,2,0.78
 25/09/2018 11:00:00,11.06,11.1,2,0.74
 25/09/2018 11:15:00,11.06,11.1,2,0.7
 25/09/2018 11:30:00,11.06,11.1,2,0.63
 25/09/2018 11:45:00,11.06,11.1,2,0.78
 25/09/2018 12:00:00,11.06,11.1,2,0.72
 25/09/2018 12:15:00,11.03,11.1,2,0.74
 25/09/2018 12:30:00,11.02,11.1,2,0.72
 25/09/2018 12:45:00,11.08,11.1,2,0.67
 25/09/2018 13:00:00,11.03,11.11,2,0.61
 25/09/2018 13:15:00,10.96,11.18,2,0.7
 25/09/2018 13:30:00,11.0,11.18,2,0.55
 25/09/2018 13:45:00,11.02,11.18,2,0.58
 25/09/2018 14:00:00,10.98,11.18,2,0.67
 25/09/2018 14:15:00,10.99,11.18,2,0.59
 25/09/2018 14:30:00,11.02,11.18,2,0.59
 25/09/2018 14:45:00,11.02,11.18,2,0.58
 25/09/2018 15:00:00,10.98,11.18,2,0.61
 25/09/2018 15:15:00,10.96,11.18,2,0.62
 25/09/2018 15:30:00,10.96,11.18,2,0.62
 25/09/2018 15:45:00,10.9,11.18,2,0.62
 25/09/2018 16:00:00,10.99,11.18,2,0.82
 25/09/2018 16:15:00,11.0,11.18,2,0.87
 25/09/2018 16:30:00,11.0,11.18,2,0.87
 25/09/2018 16:45:00,11.0,11.18,2,0.91
 25/09/2018 17:00:00,11.0,11.18,2,1.11
 25/09/2018 17:15:00,11.0,11.18,2,1.11
 25/09/2018 17:30:00,10.88,10.96,2,1.24
 25/09/2018 17:45:00,10.69,10.69,2,1.37
 25/09/2018 18:00:00,10.69,10.75,2,1.37
 25/09/2018 18:15:00,10.69,10.75,2,1.64
 25/09/2018 18:30:00,10.81,10.91,2,1.64
 25/09/2018 18:45:00,10.87,10.93,2,1.64
 25/09/2018 19:00:00,10.87,10.93,2,1.64
 25/09/2018 19:15:00,10.87,10.93,2,1.64
 25/09/2018 19:30:00,10.81,10.93,2,1.64
 25/09/2018 19:45:00,10.83,10.93,2,1.64
 25/09/2018 20:00:00,10.87,10.93,2,1.64
 25/09/2018 20:15:00,10.92,10.93,2,1.64
 25/09/2018 20:30:00,10.97,10.93,2,1.64
 25/09/2018 20:45:00,10.9,10.93,2,1.54
 25/09/2018 21:00:00,10.87,10.93,2,1.39
 25/09/2018 21:15:00,10.89,10.93,2,1.39
 25/09/2018 21:30:00,10.92,10.93,2,1.39
 25/09/2018 21:45:00,10.93,10.93,2,1.39
 25/09/2018 22:00:00,10.92,10.93,2,1.39
 25/09/2018 22:15:00,10.91,10.93,2,1.31
 25/09/2018 22:30:00,10.84,10.93,2,1.16
 25/09/2018 22:45:00,10.86,10.93,2,1.16
 25/09/2018 23:00:00,10.87,10.93,2,1.16
 25/09/2018 23:15:00,10.87,10.93,2,1.16
 25/09/2018 23:30:00,10.92,10.93,2,1.01
 25/09/2018 23:45:00,10.93,10.93,2,0.89
 26/09/2018 00:00:00,10.97,10.93,2,0.89
 26/09/2018 00:15:00,10.94,10.93,2,0.89
 26/09/2018 00:30:00,10.97,10.93,2,0.89
 26/09/2018 00:45:00,10.93,10.93,2,0.89
 26/09/2018 01:00:00,10.93,10.93,2,0.89
 26/09/2018 01:15:00,10.93,10.93,2,0.89
 26/09/2018 01:30:00,10.91,10.93,2,0.89
 26/09/2018 01:45:00,10.87,10.93,2,0.89
 26/09/2018 02:00:00,10.87,10.93,2,1.13
 26/09/2018 02:15:00,10.87,10.93,2,1.16
 26/09/2018 02:30:00,10.87,10.93,2,1.16
 26/09/2018 02:45:00,10.93,10.93,2,1.16
 26/09/2018 03:00:00,10.93,10.93,2,1.16
 26/09/2018 03:15:00,10.93,10.93,2,1.16
 26/09/2018 03:30:00,10.93,10.93,2,1.16
 26/09/2018 03:45:00,10.93,10.93,2,1.16
 26/09/2018 04:00:00,10.93,10.93,2,1.16
 26/09/2018 04:15:00,10.93,10.93,2,1.16
 26/09/2018 04:30:00,10.93,10.93,2,1.16
 26/09/2018 04:45:00,10.93,10.93,2,1.16
 26/09/2018 05:00:00,10.93,10.93,2,1.16
 26/09/2018 05:15:00,10.93,10.93,2,1.16
 26/09/2018 05:30:00,10.91,10.93,2,1.16
 26/09/2018 05:45:00,10.88,10.93,2,1.16
 26/09/2018 06:00:00,10.93,10.93,2,1.16
 26/09/2018 06:15:00,10.8,10.93,2,1.16
 26/09/2018 06:30:00,10.74,10.93,2,1.16
 26/09/2018 06:45:00,10.73,10.93,2,1.28
 26/09/2018 07:00:00,10.81,10.93,2,1.36
 26/09/2018 07:15:00,10.81,10.93,2,1.46
 26/09/2018 07:30:00,10.83,10.93,2,1.61
 26/09/2018 07:45:00,10.83,10.93,2,1.61
 26/09/2018 08:00:00,10.82,10.9,2,1.61
 26/09/2018 08:15:00,10.75,10.64,2,1.57
 26/09/2018 08:30:00,10.76,10.86,2,1.32
 26/09/2018 08:45:00,10.7,10.82,2,1.32
 26/09/2018 09:00:00,10.7,10.73,2,1.32
 26/09/2018 09:15:00,10.7,10.73,2,1.24
 26/09/2018 09:30:00,10.73,10.73,2,1.11
 26/09/2018 09:45:00,10.75,10.73,2,1.09
 26/09/2018 10:00:00,10.75,10.73,2,0.9
 26/09/2018 10:15:00,10.78,10.73,2,0.9
 26/09/2018 10:30:00,10.75,10.81,2,0.84
 26/09/2018 10:45:00,10.75,10.83,2,0.64
 26/09/2018 11:00:00,10.75,10.83,2,0.64
 26/09/2018 11:15:00,10.75,10.83,2,0.64
 26/09/2018 11:30:00,10.75,10.83,2,0.64
 26/09/2018 11:45:00,10.75,10.83,2,0.64
 26/09/2018 12:00:00,10.75,10.83,2,0.64
 26/09/2018 12:15:00,10.98,11.17,2,0.64
 26/09/2018 12:30:00,11.0,11.2,2,0.56
 26/09/2018 12:45:00,11.0,11.2,2,0.45
 26/09/2018 13:00:00,11.0,11.15,2,0.45
 26/09/2018 13:15:00,11.04,11.09,2,0.45
 26/09/2018 13:30:00,11.05,11.09,2,0.45
 26/09/2018 13:45:00,11.05,11.09,2,0.45
 26/09/2018 14:00:00,11.05,11.09,2,0.45
 26/09/2018 14:15:00,11.05,11.16,2,0.45
 26/09/2018 14:30:00,11.05,11.2,2,0.45
 26/09/2018 14:45:00,11.05,11.2,2,0.45
 26/09/2018 15:00:00,11.05,11.18,2,0.45
 26/09/2018 15:15:00,11.05,11.09,2,0.45
 26/09/2018 15:30:00,11.05,11.09,2,0.45
 26/09/2018 15:45:00,11.05,11.09,2,0.45
 26/09/2018 16:00:00,11.05,11.09,2,0.7
 26/09/2018 16:15:00,11.05,11.09,2,0.72
 26/09/2018 16:30:00,11.05,11.09,2,0.72
 26/09/2018 16:45:00,11.05,11.09,2,0.95
 26/09/2018 17:00:00,11.01,11.09,2,0.97
 26/09/2018 17:15:00,11.0,11.09,2,1.14
 26/09/2018 17:30:00,10.94,11.09,2,1.21
 26/09/2018 17:45:00,10.92,11.09,2,1.33
 26/09/2018 18:00:00,10.9,11.09,2,1.46
 26/09/2018 18:15:00,11.01,11.09,2,1.46
 26/09/2018 18:30:00,11.03,11.09,2,1.47
 26/09/2018 18:45:00,10.98,11.09,2,1.73
 26/09/2018 19:00:00,10.96,11.09,2,1.73
 26/09/2018 19:15:00,10.98,11.09,2,1.73
 26/09/2018 19:30:00,11.03,11.09,2,1.73
 26/09/2018 19:45:00,11.03,11.09,2,1.73
 26/09/2018 20:00:00,11.03,11.09,2,1.73
 26/09/2018 20:15:00,11.07,11.09,2,1.73
 26/09/2018 20:30:00,11.1,11.09,2,1.73
 26/09/2018 20:45:00,11.08,11.09,2,1.7
 26/09/2018 21:00:00,11.02,11.09,2,1.47
 26/09/2018 21:15:00,11.06,11.09,2,1.47
 26/09/2018 21:30:00,11.05,11.09,2,1.47
 26/09/2018 21:45:00,10.98,11.09,2,1.47
 26/09/2018 22:00:00,10.91,11.09,2,1.47
 26/09/2018 22:15:00,10.95,11.09,2,1.47
 26/09/2018 22:30:00,10.95,11.09,2,1.27
 26/09/2018 22:45:00,11.01,11.09,2,1.22
 26/09/2018 23:00:00,11.01,11.09,2,1.11
 26/09/2018 23:15:00,11.01,11.09,2,0.99
 26/09/2018 23:30:00,11.01,11.09,2,0.99
 26/09/2018 23:45:00,11.06,11.09,2,0.99
 27/09/2018 00:00:00,11.08,11.09,2,0.99
 27/09/2018 00:15:00,11.03,11.09,2,0.99
 27/09/2018 00:30:00,11.01,11.09,2,0.99
 27/09/2018 00:45:00,11.01,11.09,2,0.99
 27/09/2018 01:00:00,11.01,11.09,2,0.99
 27/09/2018 01:15:00,10.96,11.09,2,0.99
 27/09/2018 01:30:00,10.96,11.09,2,0.99
 27/09/2018 01:45:00,10.96,11.09,2,0.99
 27/09/2018 02:00:00,10.96,11.09,2,0.99
 27/09/2018 02:15:00,10.97,11.09,2,0.99
 27/09/2018 02:30:00,11.02,11.09,2,0.99
 27/09/2018 02:45:00,10.97,11.09,2,0.99
 27/09/2018 03:00:00,10.96,11.09,2,0.99
 27/09/2018 03:15:00,10.96,11.09,2,0.99
 27/09/2018 03:30:00,10.96,11.09,2,0.99
 27/09/2018 03:45:00,10.96,11.09,2,0.99
 27/09/2018 04:00:00,10.96,11.09,2,0.99
 27/09/2018 04:15:00,10.96,11.09,2,0.99
 27/09/2018 04:30:00,10.96,11.09,2,0.99
 27/09/2018 04:45:00,10.96,11.09,2,0.99
 27/09/2018 05:00:00,10.96,11.09,2,0.99
 27/09/2018 05:15:00,10.96,11.09,2,0.99
 27/09/2018 05:30:00,10.95,11.09,2,0.99
 27/09/2018 05:45:00,11.04,11.09,2,0.99
 27/09/2018 06:00:00,11.02,11.09,2,0.99
 27/09/2018 06:15:00,10.93,11.09,2,1.19
 27/09/2018 06:30:00,10.94,11.09,2,1.22
 27/09/2018 06:45:00,10.94,11.09,2,1.22
 27/09/2018 07:00:00,10.96,11.09,2,1.45
 27/09/2018 07:15:00,10.97,11.09,2,1.47
 27/09/2018 07:30:00,11.09,11.09,2,1.47
 27/09/2018 07:45:00,11.04,11.09,2,1.47
 27/09/2018 08:00:00,11.04,11.09,2,1.47
 27/09/2018 08:15:00,11.07,11.09,2,1.47
 27/09/2018 08:30:00,11.09,11.03,2,1.66
 27/09/2018 08:45:00,11.06,11.0,2,1.68
 27/09/2018 09:00:00,11.03,11.0,2,1.68
 27/09/2018 09:15:00,11.03,11.0,2,1.51
 27/09/2018 09:30:00,11.03,11.0,2,1.42
 27/09/2018 09:45:00,11.08,11.0,2,1.17
 27/09/2018 10:00:00,11.1,11.0,2,1.17
 27/09/2018 10:15:00,11.14,11.0,2,0.93
 27/09/2018 10:30:00,11.11,11.0,2,0.9
 27/09/2018 10:45:00,11.11,11.0,2,0.9
 27/09/2018 11:00:00,11.12,11.0,2,0.82
 27/09/2018 11:15:00,11.13,11.0,2,0.75
 27/09/2018 11:30:00,11.13,11.0,2,0.75
 27/09/2018 11:45:00,11.13,11.0,2,0.75
 27/09/2018 12:00:00,11.13,11.0,2,0.62
 27/09/2018 12:15:00,11.13,11.0,2,0.5
 27/09/2018 12:30:00,11.13,11.0,2,0.5
 27/09/2018 12:45:00,11.13,11.0,2,0.5
 27/09/2018 13:00:00,11.13,11.0,2,0.5
 27/09/2018 13:15:00,11.13,11.0,2,0.5
 27/09/2018 13:30:00,11.14,11.0,2,0.5
 27/09/2018 13:45:00,11.15,11.0,2,0.5
 27/09/2018 14:00:00,11.15,11.0,2,0.5
 27/09/2018 14:15:00,11.16,11.0,2,0.5
 27/09/2018 14:30:00,11.16,11.0,2,0.5
 27/09/2018 14:45:00,11.14,11.0,2,0.5
 27/09/2018 15:00:00,11.12,11.0,2,0.5
 27/09/2018 15:15:00,11.12,11.0,2,0.5
 27/09/2018 15:30:00,11.12,11.0,2,0.5
 27/09/2018 15:45:00,11.06,11.07,2,0.5
