DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 16:00:00,11.04,11.09,2,0.5
 27/09/2018 16:15:00,11.04,11.09,2,0.5
 27/09/2018 16:30:00,11.04,11.09,2,0.72
 27/09/2018 16:45:00,11.04,11.09,2,0.75
 27/09/2018 17:00:00,11.02,11.09,2,0.98
 27/09/2018 17:15:00,10.93,11.09,1,0.99
 27/09/2018 17:30:00,10.93,11.09,1,1.16
 27/09/2018 17:45:00,10.88,11.09,1,1.22
 27/09/2018 18:00:00,10.88,11.09,1,1.22
 27/09/2018 18:15:00,10.88,11.09,1,1.48
 27/09/2018 18:30:00,10.88,11.09,1,1.51
 27/09/2018 18:45:00,10.88,11.09,1,1.51
 27/09/2018 19:00:00,10.93,11.09,1,1.51
 27/09/2018 19:15:00,11.0,11.09,1,1.59
 27/09/2018 19:30:00,10.97,11.09,1,1.76
 27/09/2018 19:45:00,10.96,11.09,1,1.76
 27/09/2018 20:00:00,11.03,11.09,1,1.76
 27/09/2018 20:15:00,11.07,11.09,1,1.56
 27/09/2018 20:30:00,11.08,11.09,1,1.49
 27/09/2018 20:45:00,11.07,11.09,1,1.49
 27/09/2018 21:00:00,11.07,11.09,1,1.49
 27/09/2018 21:15:00,11.04,11.09,1,1.49
 27/09/2018 21:30:00,11.04,11.09,1,1.49
 27/09/2018 21:45:00,11.05,11.09,1,1.43
 27/09/2018 22:00:00,11.0,11.09,1,1.21
 27/09/2018 22:15:00,10.97,11.09,1,1.21
 27/09/2018 22:30:00,10.99,11.09,1,1.21
 27/09/2018 22:45:00,11.0,11.09,1,1.21
 27/09/2018 23:00:00,11.06,11.09,1,1.21
 27/09/2018 23:15:00,11.01,11.09,1,0.97
 27/09/2018 23:30:00,11.03,11.09,1,0.95
 27/09/2018 23:45:00,11.06,11.09,1,0.95
 28/09/2018 00:00:00,11.04,11.09,1,0.95
 28/09/2018 00:15:00,11.04,11.09,1,0.95
 28/09/2018 00:30:00,11.04,11.09,1,0.95
 28/09/2018 00:45:00,11.04,11.09,1,0.95
 28/09/2018 01:00:00,11.04,11.09,1,0.95
 28/09/2018 01:15:00,11.04,11.09,1,0.95
 28/09/2018 01:30:00,11.04,11.09,1,0.95
 28/09/2018 01:45:00,11.04,11.09,1,0.95
 28/09/2018 02:00:00,11.04,11.09,1,0.95
 28/09/2018 02:15:00,11.04,11.09,1,0.95
 28/09/2018 02:30:00,11.04,11.09,1,0.95
 28/09/2018 02:45:00,11.04,11.09,1,0.95
 28/09/2018 03:00:00,11.05,11.09,1,0.95
 28/09/2018 03:15:00,11.09,11.09,1,0.95
 28/09/2018 03:30:00,11.08,11.09,1,0.95
 28/09/2018 03:45:00,11.05,11.09,1,0.95
 28/09/2018 04:00:00,11.05,11.09,1,0.95
 28/09/2018 04:15:00,11.05,11.09,1,0.95
 28/09/2018 04:30:00,11.05,11.09,1,0.95
 28/09/2018 04:45:00,11.05,11.09,1,0.95
 28/09/2018 05:00:00,11.05,11.09,1,0.95
 28/09/2018 05:15:00,11.05,11.09,1,0.95
 28/09/2018 05:30:00,11.05,11.09,1,0.95
 28/09/2018 05:45:00,11.01,11.09,1,0.95
 28/09/2018 06:00:00,11.0,11.09,1,0.95
 28/09/2018 06:15:00,11.0,11.09,1,1.05
 28/09/2018 06:30:00,10.93,11.09,1,1.22
 28/09/2018 06:45:00,10.87,11.09,1,1.22
 28/09/2018 07:00:00,11.01,11.09,1,1.22
 28/09/2018 07:15:00,10.96,11.09,1,1.29
 28/09/2018 07:30:00,10.92,11.09,1,1.46
 28/09/2018 07:45:00,10.88,11.09,1,1.46
 28/09/2018 08:00:00,10.93,11.09,1,1.46
 28/09/2018 08:15:00,10.96,11.09,1,1.46
 28/09/2018 08:30:00,11.0,11.09,1,1.46
 28/09/2018 08:45:00,11.0,11.09,1,1.46
 28/09/2018 09:00:00,11.0,11.09,1,1.46
 28/09/2018 09:15:00,11.0,11.09,1,1.46
 28/09/2018 09:30:00,11.0,11.09,1,1.46
 28/09/2018 09:45:00,11.0,11.09,1,1.46
 28/09/2018 10:00:00,11.05,11.09,2,1.46
 28/09/2018 10:15:00,11.12,11.09,2,1.26
 28/09/2018 10:30:00,10.98,11.0,2,1.21
 28/09/2018 10:45:00,10.89,11.0,2,1.21
 28/09/2018 11:00:00,10.87,11.0,2,1.21
 28/09/2018 11:15:00,10.87,11.0,2,1.21
 28/09/2018 11:30:00,10.89,11.0,2,1.21
 28/09/2018 11:45:00,10.93,11.0,1,1.21
 28/09/2018 12:00:00,10.89,11.0,1,1.07
 28/09/2018 12:15:00,10.94,11.0,1,0.95
 28/09/2018 12:30:00,11.02,11.0,1,0.95
 28/09/2018 12:45:00,11.04,11.0,1,0.76
 28/09/2018 13:00:00,11.05,11.0,1,0.73
 28/09/2018 13:15:00,11.03,11.0,1,0.64
 28/09/2018 13:30:00,11.01,11.0,1,0.53
 28/09/2018 13:45:00,11.01,11.0,1,0.6
 28/09/2018 14:00:00,11.01,11.0,1,0.56
 28/09/2018 14:15:00,11.0,11.0,1,0.51
 28/09/2018 14:30:00,10.95,11.0,1,0.5
 28/09/2018 14:45:00,10.95,11.0,1,0.56
 28/09/2018 15:00:00,10.95,11.0,1,0.44
 28/09/2018 15:15:00,10.95,11.0,1,0.44
 28/09/2018 15:30:00,10.97,11.0,1,0.44
 28/09/2018 15:45:00,11.01,11.0,1,0.53
 28/09/2018 16:00:00,10.91,11.0,1,0.7
 28/09/2018 16:15:00,10.96,11.0,1,0.7
 28/09/2018 16:30:00,10.96,11.0,1,0.78
 28/09/2018 16:45:00,10.96,11.0,1,0.97
 28/09/2018 17:00:00,10.96,11.0,2,0.97
 28/09/2018 17:15:00,10.96,10.77,1,1.05
 28/09/2018 17:30:00,10.96,10.72,1,1.22
 28/09/2018 17:45:00,10.96,10.72,1,1.24
 28/09/2018 18:00:00,10.96,10.72,1,1.49
 28/09/2018 18:15:00,10.96,10.72,1,1.49
 28/09/2018 18:30:00,10.95,10.72,1,1.49
 28/09/2018 18:45:00,10.96,10.72,1,1.49
 28/09/2018 19:00:00,11.07,10.72,1,1.49
 28/09/2018 19:15:00,11.06,10.72,1,1.49
 28/09/2018 19:30:00,11.06,10.72,1,1.49
 28/09/2018 19:45:00,11.06,10.72,1,1.49
 28/09/2018 20:00:00,11.05,10.72,1,1.49
 28/09/2018 20:15:00,11.0,10.72,1,1.49
 28/09/2018 20:30:00,11.0,10.72,1,1.49
 28/09/2018 20:45:00,11.0,10.72,1,1.49
 28/09/2018 21:00:00,11.0,10.72,1,1.49
 28/09/2018 21:15:00,11.01,10.72,1,1.49
 28/09/2018 21:30:00,10.94,10.72,1,1.49
 28/09/2018 21:45:00,10.94,10.72,1,1.48
 28/09/2018 22:00:00,10.94,10.72,1,1.22
 28/09/2018 22:15:00,10.97,10.72,1,1.22
 28/09/2018 22:30:00,11.0,10.72,1,1.22
 28/09/2018 22:45:00,11.0,10.72,1,1.22
 28/09/2018 23:00:00,11.0,10.72,1,1.22
 28/09/2018 23:15:00,11.0,10.72,1,1.22
 28/09/2018 23:30:00,11.0,10.72,1,1.09
 28/09/2018 23:45:00,11.0,10.72,1,0.97
 29/09/2018 00:00:00,11.0,10.72,1,0.97
 29/09/2018 00:15:00,11.0,10.72,1,0.97
 29/09/2018 00:30:00,11.0,10.72,1,0.97
 29/09/2018 00:45:00,11.0,10.72,1,0.97
 29/09/2018 01:00:00,11.0,10.72,1,0.97
 29/09/2018 01:15:00,11.0,10.72,1,0.97
 29/09/2018 01:30:00,11.0,10.72,1,0.97
 29/09/2018 01:45:00,11.0,10.72,1,0.97
 29/09/2018 02:00:00,11.0,10.72,1,0.97
 29/09/2018 02:15:00,11.0,10.72,1,0.97
 29/09/2018 02:30:00,11.0,10.72,1,0.97
 29/09/2018 02:45:00,11.0,10.72,1,0.97
 29/09/2018 03:00:00,11.0,10.72,1,0.97
 29/09/2018 03:15:00,11.0,10.72,1,0.97
 29/09/2018 03:30:00,11.03,10.72,1,0.97
 29/09/2018 03:45:00,11.03,10.72,1,0.97
 29/09/2018 04:00:00,11.07,10.72,1,0.97
 29/09/2018 04:15:00,11.07,10.72,1,0.97
 29/09/2018 04:30:00,11.07,10.72,1,0.97
 29/09/2018 04:45:00,11.07,10.72,1,0.97
 29/09/2018 05:00:00,11.07,10.72,1,0.97
 29/09/2018 05:15:00,11.06,10.72,1,0.97
 29/09/2018 05:30:00,11.05,10.72,1,0.97
 29/09/2018 05:45:00,11.02,10.72,1,0.97
 29/09/2018 06:00:00,11.0,10.72,1,0.97
 29/09/2018 06:15:00,10.96,10.72,1,0.97
 29/09/2018 06:30:00,10.94,10.72,1,1.18
 29/09/2018 06:45:00,10.94,10.72,1,1.24
 29/09/2018 07:00:00,10.94,10.72,1,1.24
 29/09/2018 07:15:00,10.89,10.72,1,1.24
 29/09/2018 07:30:00,10.87,10.72,1,1.24
 29/09/2018 07:45:00,10.87,10.72,1,1.45
 29/09/2018 08:00:00,10.87,10.72,1,1.46
 29/09/2018 08:15:00,10.85,10.72,1,1.46
 29/09/2018 08:30:00,10.84,10.72,1,1.2
 29/09/2018 08:45:00,10.88,10.72,1,1.17
 29/09/2018 09:00:00,10.88,10.72,1,1.17
 29/09/2018 09:15:00,10.89,10.72,1,1.17
 29/09/2018 09:30:00,10.95,10.72,1,1.17
 29/09/2018 09:45:00,10.95,10.72,1,1.0
 29/09/2018 10:00:00,10.95,10.72,1,0.9
 29/09/2018 10:15:00,10.95,10.72,1,0.7
 29/09/2018 10:30:00,10.95,10.72,1,0.64
 29/09/2018 10:45:00,10.95,10.72,1,0.64
 29/09/2018 11:00:00,10.95,10.72,1,0.64
 29/09/2018 11:15:00,11.0,10.72,1,0.64
 29/09/2018 11:30:00,11.0,10.72,1,0.64
 29/09/2018 11:45:00,11.0,10.72,1,0.64
 29/09/2018 12:00:00,11.0,10.72,1,0.46
 29/09/2018 12:15:00,11.0,10.72,1,0.37
 29/09/2018 12:30:00,11.0,10.72,1,0.37
 29/09/2018 12:45:00,11.04,10.72,1,0.37
 29/09/2018 13:00:00,11.07,10.72,1,0.37
 29/09/2018 13:15:00,11.07,10.72,1,0.37
 29/09/2018 13:30:00,11.07,10.72,1,0.58
 29/09/2018 13:45:00,11.07,10.72,1,0.43
 29/09/2018 14:00:00,11.07,10.72,1,0.37
 29/09/2018 14:15:00,11.06,10.72,1,0.37
 29/09/2018 14:30:00,11.06,10.72,1,0.37
 29/09/2018 14:45:00,11.06,10.72,1,0.37
 29/09/2018 15:00:00,11.07,10.72,1,0.37
 29/09/2018 15:15:00,11.11,10.72,1,0.37
 29/09/2018 15:30:00,11.11,10.72,1,0.37
 29/09/2018 15:45:00,11.11,10.72,1,0.46
 29/09/2018 16:00:00,11.1,10.72,1,0.62
 29/09/2018 16:15:00,11.04,10.72,1,0.62
 29/09/2018 16:30:00,11.04,10.72,1,0.76
 29/09/2018 16:45:00,11.04,10.72,1,0.89
 29/09/2018 17:00:00,10.98,10.72,1,0.89
 29/09/2018 17:15:00,10.97,10.72,1,0.89
 29/09/2018 17:30:00,10.92,10.72,1,1.07
 29/09/2018 17:45:00,10.87,10.72,1,1.17
 29/09/2018 18:00:00,10.87,10.72,1,1.17
 29/09/2018 18:15:00,10.87,10.72,1,1.37
 29/09/2018 18:30:00,10.87,10.72,1,1.42
 29/09/2018 18:45:00,10.87,10.72,1,1.42
 29/09/2018 19:00:00,10.87,10.72,1,1.42
 29/09/2018 19:15:00,10.87,10.72,1,1.42
 29/09/2018 19:30:00,10.87,10.72,1,1.49
 29/09/2018 19:45:00,10.87,10.72,1,1.69
 29/09/2018 20:00:00,10.87,10.72,1,1.65
 29/09/2018 20:15:00,10.91,10.72,1,1.42
 29/09/2018 20:30:00,10.93,10.72,1,1.42
 29/09/2018 20:45:00,10.93,10.72,1,1.42
 29/09/2018 21:00:00,10.97,10.72,1,1.42
 29/09/2018 21:15:00,10.99,10.72,1,1.42
 29/09/2018 21:30:00,10.99,10.72,1,1.42
 29/09/2018 21:45:00,10.99,10.72,1,1.42
 29/09/2018 22:00:00,10.99,10.72,1,1.42
 29/09/2018 22:15:00,10.99,10.72,1,1.33
 29/09/2018 22:30:00,10.99,10.72,1,1.17
 29/09/2018 22:45:00,11.0,10.72,1,1.17
 29/09/2018 23:00:00,11.0,10.72,1,1.17
 29/09/2018 23:15:00,11.0,10.72,1,1.17
 29/09/2018 23:30:00,11.0,10.72,1,1.17
 29/09/2018 23:45:00,11.0,10.72,1,1.01
 30/09/2018 00:00:00,11.0,10.72,1,0.92
 30/09/2018 00:15:00,11.0,10.72,1,0.92
 30/09/2018 00:30:00,11.0,10.72,1,0.92
 30/09/2018 00:45:00,11.06,10.72,1,0.92
 30/09/2018 01:00:00,11.06,10.72,1,0.92
 30/09/2018 01:15:00,11.01,10.72,1,0.92
 30/09/2018 01:30:00,11.0,10.72,1,0.92
 30/09/2018 01:45:00,11.0,10.72,1,0.94
 30/09/2018 02:00:00,11.0,10.72,1,1.19
 30/09/2018 02:15:00,11.0,10.72,1,1.19
 30/09/2018 02:30:00,11.0,10.72,1,1.19
 30/09/2018 02:45:00,11.0,10.72,1,1.19
 30/09/2018 03:00:00,11.0,10.72,1,1.19
 30/09/2018 03:15:00,11.0,10.72,1,1.19
 30/09/2018 03:30:00,11.0,10.72,1,1.19
 30/09/2018 03:45:00,11.0,10.72,1,1.19
 30/09/2018 04:00:00,11.0,10.72,1,1.19
 30/09/2018 04:15:00,11.0,10.72,1,1.19
 30/09/2018 04:30:00,11.05,10.72,1,1.19
 30/09/2018 04:45:00,11.07,10.72,1,1.19
 30/09/2018 05:00:00,11.07,10.72,1,1.19
 30/09/2018 05:15:00,11.07,10.72,1,1.19
 30/09/2018 05:30:00,11.07,10.72,1,1.19
 30/09/2018 05:45:00,11.07,10.72,1,1.19
 30/09/2018 06:00:00,11.07,10.72,1,1.19
 30/09/2018 06:15:00,11.01,10.72,1,1.19
 30/09/2018 06:30:00,10.99,10.72,1,1.19
 30/09/2018 06:45:00,10.95,10.72,1,1.19
 30/09/2018 07:00:00,10.99,10.72,1,1.19
 30/09/2018 07:15:00,11.0,10.72,1,1.19
 30/09/2018 07:30:00,10.99,10.72,1,1.19
 30/09/2018 07:45:00,10.99,10.72,1,1.19
 30/09/2018 08:00:00,10.96,10.72,1,1.19
 30/09/2018 08:15:00,10.96,10.72,1,1.19
 30/09/2018 08:30:00,10.92,10.72,1,1.19
 30/09/2018 08:45:00,10.91,10.72,1,1.19
 30/09/2018 09:00:00,10.91,10.72,1,1.19
 30/09/2018 09:15:00,10.91,10.72,1,1.19
 30/09/2018 09:30:00,10.97,10.72,1,1.11
 30/09/2018 09:45:00,10.97,10.72,1,0.92
 30/09/2018 10:00:00,10.97,10.72,1,0.92
 30/09/2018 10:15:00,10.97,10.72,1,0.92
 30/09/2018 10:30:00,10.97,10.72,1,0.89
 30/09/2018 10:45:00,10.97,10.72,1,0.8
 30/09/2018 11:00:00,10.97,10.72,1,0.81
 30/09/2018 11:15:00,10.97,10.72,1,0.84
 30/09/2018 11:30:00,10.92,10.72,1,0.97
 30/09/2018 11:45:00,10.91,10.72,1,0.97
 30/09/2018 12:00:00,10.91,10.72,1,0.97
 30/09/2018 12:15:00,10.91,10.72,1,1.1
 30/09/2018 12:30:00,10.98,10.72,1,1.24
 30/09/2018 12:45:00,10.98,10.72,1,1.13
 30/09/2018 13:00:00,11.02,10.72,1,0.99
 30/09/2018 13:15:00,11.04,10.72,1,0.99
 30/09/2018 13:30:00,11.04,10.72,1,0.99
 30/09/2018 13:45:00,11.04,10.72,1,0.99
 30/09/2018 14:00:00,11.04,10.72,1,0.99
 30/09/2018 14:15:00,11.04,10.72,1,1.16
 30/09/2018 14:30:00,11.04,10.72,1,1.22
 30/09/2018 14:45:00,11.04,10.72,1,1.22
 30/09/2018 15:00:00,11.04,10.72,1,1.22
 30/09/2018 15:15:00,11.04,10.72,1,1.22
 30/09/2018 15:30:00,11.04,10.72,1,1.22
 30/09/2018 15:45:00,11.04,10.72,1,0.97
 30/09/2018 16:00:00,11.02,10.72,1,0.97
 30/09/2018 16:15:00,10.97,10.72,1,0.97
 30/09/2018 16:30:00,10.97,10.72,1,0.99
 30/09/2018 16:45:00,10.93,10.72,1,1.22
 30/09/2018 17:00:00,10.91,10.72,1,1.44
 30/09/2018 17:15:00,10.85,10.72,1,1.49
 30/09/2018 17:30:00,10.9,10.72,1,1.49
 30/09/2018 17:45:00,10.91,10.72,1,1.49
 30/09/2018 18:00:00,10.86,10.72,1,1.49
 30/09/2018 18:15:00,10.86,10.72,1,1.49
 30/09/2018 18:30:00,10.86,10.72,1,1.54
 30/09/2018 18:45:00,10.86,10.72,1,1.78
 30/09/2018 19:00:00,10.88,10.72,1,1.78
 30/09/2018 19:15:00,10.95,10.72,1,1.78
 30/09/2018 19:30:00,10.95,10.72,1,1.78
 30/09/2018 19:45:00,10.95,10.72,1,1.78
 30/09/2018 20:00:00,10.96,10.72,1,1.78
 30/09/2018 20:15:00,11.01,10.72,1,1.75
 30/09/2018 20:30:00,11.01,10.72,1,1.51
 30/09/2018 20:45:00,11.01,10.72,1,1.51
 30/09/2018 21:00:00,11.01,10.72,1,1.51
 30/09/2018 21:15:00,11.03,10.72,1,1.51
 30/09/2018 21:30:00,11.07,10.72,1,1.51
 30/09/2018 21:45:00,11.05,10.72,1,1.47
 30/09/2018 22:00:00,11.0,10.72,1,1.27
 30/09/2018 22:15:00,11.0,10.72,1,1.27
 30/09/2018 22:30:00,11.0,10.72,1,1.27
 30/09/2018 22:45:00,11.0,10.72,1,1.08
 30/09/2018 23:00:00,11.02,10.72,1,1.01
 30/09/2018 23:15:00,11.07,10.72,1,1.01
 30/09/2018 23:30:00,11.07,10.72,1,1.01
 30/09/2018 23:45:00,11.0,10.72,1,1.01
 01/10/2018 00:00:00,10.99,10.72,1,1.01
 01/10/2018 00:00:00,10.99,10.72,1,1.01
 01/10/2018 00:15:00,10.99,10.72,1,1.01
 01/10/2018 00:30:00,11.01,10.72,1,1.01
 01/10/2018 00:45:00,11.05,10.72,1,1.01
 01/10/2018 01:00:00,11.0,10.72,1,1.01
 01/10/2018 01:15:00,11.0,10.72,1,1.01
 01/10/2018 01:30:00,11.0,10.72,1,1.01
 01/10/2018 01:45:00,11.0,10.72,1,1.01
 01/10/2018 02:00:00,10.96,10.72,1,1.01
 01/10/2018 02:15:00,10.96,10.72,1,1.01
 01/10/2018 02:30:00,10.96,10.72,1,1.01
 01/10/2018 02:45:00,11.02,10.72,1,1.01
 01/10/2018 03:00:00,11.02,10.72,1,1.01
 01/10/2018 03:15:00,11.02,10.72,1,1.01
 01/10/2018 03:30:00,11.02,10.72,1,1.01
 01/10/2018 03:45:00,11.02,10.72,1,1.01
 01/10/2018 04:00:00,11.02,10.72,1,1.01
 01/10/2018 04:15:00,11.02,10.72,1,1.01
 01/10/2018 04:30:00,11.02,10.72,1,1.01
 01/10/2018 04:45:00,11.02,10.72,1,1.01
 01/10/2018 05:00:00,11.02,10.72,1,1.01
 01/10/2018 05:15:00,11.02,10.72,1,1.01
 01/10/2018 05:30:00,11.02,10.72,1,1.01
 01/10/2018 05:45:00,10.97,10.72,1,1.01
 01/10/2018 06:00:00,10.96,10.72,1,1.01
 01/10/2018 06:15:00,10.88,10.72,1,1.22
 01/10/2018 06:30:00,10.9,10.72,1,1.24
 01/10/2018 06:45:00,10.89,10.72,1,1.3
 01/10/2018 07:00:00,10.87,10.72,1,1.47
 01/10/2018 07:15:00,10.88,10.72,1,1.52
 01/10/2018 07:30:00,11.03,10.72,1,1.73
 01/10/2018 07:45:00,11.03,10.72,1,1.73
 01/10/2018 08:00:00,11.03,10.72,1,1.66
 01/10/2018 08:15:00,11.03,10.72,1,1.46
 01/10/2018 08:30:00,11.01,10.72,1,1.46
 01/10/2018 08:45:00,10.94,10.72,1,1.46
 01/10/2018 09:00:00,10.92,10.72,1,1.43
 01/10/2018 09:15:00,10.92,10.72,1,1.22
 01/10/2018 09:30:00,10.94,10.72,1,1.22
 01/10/2018 09:45:00,10.94,10.72,1,1.22
 01/10/2018 10:00:00,10.96,10.72,1,1.09
 01/10/2018 10:15:00,11.0,10.72,1,0.97
 01/10/2018 10:30:00,11.05,10.72,1,0.97
 01/10/2018 10:45:00,11.05,10.72,1,0.83
 01/10/2018 11:00:00,11.01,10.72,1,0.91
 01/10/2018 11:15:00,11.02,10.72,1,0.72
 01/10/2018 11:30:00,10.99,10.72,1,0.83
 01/10/2018 11:45:00,10.98,10.72,1,0.7
 01/10/2018 12:00:00,11.0,10.72,1,0.7
 01/10/2018 12:15:00,10.96,10.72,1,0.88
 01/10/2018 12:30:00,10.98,10.72,1,0.71
 01/10/2018 12:45:00,10.98,10.72,1,0.84
 01/10/2018 13:00:00,10.98,10.72,1,0.84
 01/10/2018 13:15:00,10.99,10.72,1,0.75
 01/10/2018 13:30:00,11.04,10.72,1,0.67
 01/10/2018 13:45:00,11.02,10.72,1,0.79
 01/10/2018 14:00:00,11.03,10.72,1,0.79
 01/10/2018 14:15:00,11.03,10.72,1,0.69
 01/10/2018 14:30:00,11.03,10.72,1,0.69
 01/10/2018 14:45:00,11.03,10.72,1,0.8
 01/10/2018 15:00:00,11.03,10.72,1,0.76
 01/10/2018 15:15:00,11.03,10.72,1,0.92
 01/10/2018 15:30:00,11.03,10.72,1,0.92
 01/10/2018 15:45:00,11.03,10.72,1,0.82
 01/10/2018 16:00:00,11.0,10.72,1,0.89
 01/10/2018 16:15:00,10.97,10.72,1,0.89
 01/10/2018 16:30:00,11.0,10.72,1,1.07
 01/10/2018 16:45:00,11.01,10.72,1,1.11
 01/10/2018 17:00:00,11.04,10.72,1,1.26
 01/10/2018 17:15:00,11.04,10.72,1,1.37
 01/10/2018 17:30:00,10.99,10.72,1,1.37
 01/10/2018 17:45:00,10.97,10.72,1,1.37
 01/10/2018 18:00:00,10.94,10.72,1,1.52
 01/10/2018 18:15:00,10.91,10.72,1,1.64
 01/10/2018 18:30:00,11.0,10.72,1,1.64
 01/10/2018 18:45:00,11.03,10.72,1,1.64
 01/10/2018 19:00:00,11.06,10.72,1,1.64
 01/10/2018 19:15:00,11.06,10.72,1,1.64
 01/10/2018 19:30:00,11.06,10.72,1,1.64
 01/10/2018 19:45:00,11.06,10.72,1,1.64
 01/10/2018 20:00:00,11.06,10.72,1,1.64
 01/10/2018 20:15:00,11.1,10.72,1,1.64
 01/10/2018 20:30:00,11.0,10.72,1,1.64
 01/10/2018 20:45:00,10.91,10.72,1,1.64
 01/10/2018 21:00:00,10.91,10.72,1,1.6
 01/10/2018 21:15:00,10.95,10.72,1,1.39
 01/10/2018 21:30:00,10.99,10.72,1,1.39
 01/10/2018 21:45:00,10.98,10.72,1,1.39
 01/10/2018 22:00:00,11.0,10.72,1,1.39
 01/10/2018 22:15:00,11.04,10.72,1,1.39
 01/10/2018 22:30:00,11.04,10.72,1,1.23
 01/10/2018 22:45:00,10.98,10.72,1,1.14
 01/10/2018 23:00:00,10.98,10.72,1,1.14
 01/10/2018 23:15:00,11.04,10.72,1,1.14
 01/10/2018 23:30:00,11.07,10.72,1,1.14
 01/10/2018 23:45:00,11.1,10.72,1,0.96
 02/10/2018 00:00:00,11.03,10.72,1,0.87
 02/10/2018 00:15:00,11.03,10.72,1,0.87
 02/10/2018 00:30:00,11.03,10.72,1,0.87
 02/10/2018 00:45:00,11.03,10.72,1,0.87
 02/10/2018 01:00:00,11.03,10.72,1,0.87
 02/10/2018 01:15:00,11.03,10.72,1,1.03
 02/10/2018 01:30:00,11.03,10.72,1,1.14
 02/10/2018 01:45:00,11.03,10.72,1,1.14
 02/10/2018 02:00:00,11.03,10.72,1,1.14
 02/10/2018 02:15:00,10.98,10.72,1,1.14
 02/10/2018 02:30:00,10.96,10.72,1,1.14
 02/10/2018 02:45:00,11.03,10.72,1,1.14
 02/10/2018 03:00:00,11.03,10.72,1,1.14
 02/10/2018 03:15:00,11.06,10.72,1,1.14
 02/10/2018 03:30:00,11.08,10.72,1,1.14
 02/10/2018 03:45:00,11.08,10.72,1,1.14
 02/10/2018 04:00:00,11.08,10.72,1,1.14
 02/10/2018 04:15:00,11.08,10.72,1,1.14
 02/10/2018 04:30:00,11.08,10.72,1,1.14
 02/10/2018 04:45:00,11.08,10.72,1,1.14
 02/10/2018 05:00:00,11.08,10.72,1,1.14
 02/10/2018 05:15:00,11.08,10.72,1,1.14
 02/10/2018 05:30:00,11.08,10.72,1,1.14
 02/10/2018 05:45:00,11.05,10.72,1,1.14
 02/10/2018 06:00:00,10.99,10.72,1,1.14
 02/10/2018 06:15:00,10.91,10.72,1,1.14
 02/10/2018 06:30:00,10.92,10.72,1,1.14
 02/10/2018 06:45:00,10.86,10.72,1,1.22
 02/10/2018 07:00:00,10.91,10.72,1,1.37
 02/10/2018 07:15:00,10.96,10.72,1,1.38
 02/10/2018 07:30:00,10.93,10.72,1,1.64
 02/10/2018 07:45:00,10.93,10.72,1,1.64
 02/10/2018 08:00:00,10.93,10.72,1,1.64
 02/10/2018 08:15:00,10.93,10.72,1,1.64
 02/10/2018 08:30:00,10.88,10.72,1,1.64
 02/10/2018 08:45:00,10.92,10.72,1,1.6
 02/10/2018 09:00:00,10.93,10.72,1,1.41
 02/10/2018 09:15:00,10.93,10.72,1,1.41
 02/10/2018 09:30:00,10.93,10.72,1,1.41
 02/10/2018 09:45:00,11.0,10.72,1,1.41
 02/10/2018 10:00:00,11.01,10.72,1,1.41
 02/10/2018 10:15:00,11.06,10.72,1,1.14
 02/10/2018 10:30:00,11.06,10.72,1,1.14
 02/10/2018 10:45:00,11.0,10.72,1,1.09
 02/10/2018 11:00:00,10.99,10.72,1,1.02
 02/10/2018 11:15:00,10.99,10.72,2,1.12
 02/10/2018 11:30:00,10.99,10.72,2,1.12
 02/10/2018 11:45:00,11.02,10.72,2,1.05
 02/10/2018 12:00:00,11.05,10.72,2,0.96
 02/10/2018 12:15:00,11.01,10.72,2,1.02
 02/10/2018 12:30:00,10.98,10.72,2,1.02
 02/10/2018 12:45:00,10.99,10.72,2,0.92
 02/10/2018 13:00:00,11.0,10.72,2,0.89
 02/10/2018 13:15:00,11.04,10.72,2,1.0
 02/10/2018 13:30:00,11.05,10.72,2,1.04
 02/10/2018 13:45:00,11.01,10.72,2,1.04
 02/10/2018 14:00:00,10.99,10.72,2,1.04
 02/10/2018 14:15:00,10.99,10.72,2,1.04
 02/10/2018 14:30:00,10.99,10.72,2,1.04
 02/10/2018 14:45:00,10.99,10.72,2,1.04
 02/10/2018 15:00:00,11.0,10.72,2,1.04
 02/10/2018 15:15:00,10.97,10.72,2,1.04
 02/10/2018 15:30:00,10.93,10.72,2,1.04
 02/10/2018 15:45:00,10.93,10.72,2,1.04
 02/10/2018 16:00:00,10.93,10.72,2,1.07
 02/10/2018 16:15:00,10.93,10.72,2,1.29
 02/10/2018 16:30:00,10.93,10.72,2,1.29
 02/10/2018 16:45:00,11.0,10.72,2,1.29
 02/10/2018 17:00:00,11.01,10.72,2,1.29
 02/10/2018 17:15:00,11.05,10.72,2,1.33
 02/10/2018 17:30:00,11.04,10.72,2,1.56
 02/10/2018 17:45:00,11.04,10.72,2,1.56
 02/10/2018 18:00:00,10.85,10.85,2,1.56
 02/10/2018 18:15:00,10.72,10.87,2,1.56
 02/10/2018 18:30:00,10.72,10.87,2,1.62
 02/10/2018 18:45:00,10.72,10.87,2,1.83
 02/10/2018 19:00:00,10.72,10.87,2,1.83
 02/10/2018 19:15:00,10.67,10.87,2,1.83
 02/10/2018 19:30:00,10.66,10.87,2,1.83
 02/10/2018 19:45:00,10.69,10.87,2,1.83
 02/10/2018 20:00:00,10.71,10.87,2,1.83
 02/10/2018 20:15:00,10.75,10.87,2,1.71
 02/10/2018 20:30:00,10.75,10.87,2,1.56
 02/10/2018 20:45:00,10.77,10.87,2,1.56
 02/10/2018 21:00:00,10.74,10.87,2,1.56
 02/10/2018 21:15:00,10.76,10.87,2,1.55
 02/10/2018 21:30:00,10.8,10.87,2,1.31
 02/10/2018 21:45:00,10.8,10.87,2,1.31
 02/10/2018 22:00:00,10.83,10.87,2,1.31
 02/10/2018 22:15:00,10.87,10.87,2,1.31
 02/10/2018 22:30:00,10.89,10.87,2,1.31
 02/10/2018 22:45:00,10.88,10.87,2,1.31
 02/10/2018 23:00:00,10.87,10.87,2,1.04
 02/10/2018 23:15:00,10.87,10.87,2,1.04
 02/10/2018 23:30:00,10.87,10.87,2,1.04
 02/10/2018 23:45:00,10.87,10.87,2,1.04
 03/10/2018 00:00:00,10.87,10.87,2,1.04
 03/10/2018 00:15:00,10.87,10.87,2,1.04
 03/10/2018 00:30:00,10.89,10.87,2,1.04
 03/10/2018 00:45:00,10.93,10.87,2,1.04
 03/10/2018 01:00:00,10.93,10.87,2,1.04
 03/10/2018 01:15:00,10.93,10.87,2,1.04
 03/10/2018 01:30:00,10.93,10.87,2,1.04
 03/10/2018 01:45:00,10.93,10.87,2,1.04
 03/10/2018 02:00:00,10.93,10.87,2,1.04
 03/10/2018 02:15:00,10.91,10.87,2,1.04
 03/10/2018 02:30:00,10.94,10.87,2,1.04
 03/10/2018 02:45:00,10.94,10.87,2,1.04
 03/10/2018 03:00:00,10.94,10.87,2,1.04
 03/10/2018 03:15:00,10.94,10.87,2,1.04
 03/10/2018 03:30:00,10.94,10.87,2,1.04
 03/10/2018 03:45:00,10.89,10.87,2,1.04
 03/10/2018 04:00:00,10.8,10.87,2,1.04
 03/10/2018 04:15:00,10.76,10.87,2,1.04
 03/10/2018 04:30:00,10.85,10.87,2,1.04
 03/10/2018 04:45:00,10.86,10.87,2,1.04
 03/10/2018 05:00:00,10.86,10.87,2,1.04
 03/10/2018 05:15:00,10.81,10.87,2,1.04
 03/10/2018 05:30:00,10.86,10.87,2,1.04
 03/10/2018 05:45:00,10.87,10.87,2,1.04
 03/10/2018 06:00:00,10.83,10.87,2,1.04
 03/10/2018 06:15:00,10.79,10.87,2,1.17
 03/10/2018 06:30:00,10.87,10.87,2,1.27
 03/10/2018 06:45:00,10.79,10.87,2,1.27
 03/10/2018 07:00:00,10.75,10.87,2,1.28
 03/10/2018 07:15:00,10.76,10.87,2,1.56
 03/10/2018 07:30:00,10.85,10.87,2,1.56
 03/10/2018 07:45:00,10.85,10.87,2,1.56
 03/10/2018 08:00:00,10.88,10.87,2,1.56
 03/10/2018 08:15:00,10.89,10.87,2,1.56
 03/10/2018 08:30:00,10.88,10.73,2,1.56
 03/10/2018 08:45:00,10.82,10.73,2,1.46
 03/10/2018 09:00:00,10.82,10.73,2,1.34
 03/10/2018 09:15:00,10.85,10.73,2,1.19
 03/10/2018 09:30:00,10.82,10.73,2,1.09
 03/10/2018 09:45:00,10.72,10.73,2,0.87
 03/10/2018 10:00:00,10.77,10.73,2,0.87
 03/10/2018 10:15:00,10.9,11.01,2,0.87
 03/10/2018 10:30:00,10.95,11.09,2,0.87
 03/10/2018 10:45:00,11.0,11.09,2,0.87
 03/10/2018 11:00:00,11.0,11.09,2,0.82
 03/10/2018 11:15:00,11.0,11.09,2,0.82
 03/10/2018 11:30:00,11.0,11.09,2,0.76
 03/10/2018 11:45:00,11.0,11.09,2,0.9
 03/10/2018 12:00:00,11.0,11.09,2,0.69
 03/10/2018 12:15:00,11.0,11.11,2,0.62
 03/10/2018 12:30:00,11.0,11.2,2,0.63
 03/10/2018 12:45:00,11.0,11.2,2,0.66
 03/10/2018 13:00:00,11.0,11.2,2,0.71
 03/10/2018 13:15:00,11.0,11.2,2,0.61
 03/10/2018 13:30:00,11.0,11.2,2,0.7
 03/10/2018 13:45:00,11.0,11.11,2,0.6
 03/10/2018 14:00:00,11.0,11.11,2,0.6
 03/10/2018 14:15:00,11.0,11.13,2,0.6
 03/10/2018 14:30:00,11.0,11.21,2,0.6
 03/10/2018 14:45:00,11.0,11.21,2,0.61
 03/10/2018 15:00:00,10.95,11.1,2,0.6
 03/10/2018 15:15:00,11.03,11.14,2,0.81
 03/10/2018 15:30:00,11.08,11.2,2,0.7
 03/10/2018 15:45:00,11.03,11.2,2,0.59
 03/10/2018 16:00:00,10.95,11.2,2,0.74
 03/10/2018 16:15:00,10.94,11.2,2,0.87
 03/10/2018 16:30:00,10.99,11.2,2,0.87
 03/10/2018 16:45:00,11.0,11.2,2,0.95
 03/10/2018 17:00:00,10.98,11.2,2,1.12
 03/10/2018 17:15:00,10.93,11.2,2,1.13
 03/10/2018 17:30:00,11.06,11.2,2,1.39
 03/10/2018 17:45:00,11.04,11.2,2,1.39
 03/10/2018 18:00:00,11.0,11.2,2,1.39
 03/10/2018 18:15:00,10.99,11.2,2,1.61
 03/10/2018 18:30:00,10.99,11.2,2,1.64
 03/10/2018 18:45:00,10.95,11.2,2,1.64
 03/10/2018 19:00:00,10.93,11.2,2,1.64
 03/10/2018 19:15:00,10.96,11.2,2,1.64
 03/10/2018 19:30:00,10.97,11.2,2,1.64
 03/10/2018 19:45:00,11.01,11.2,2,1.64
 03/10/2018 20:00:00,11.01,11.2,2,1.64
 03/10/2018 20:15:00,11.04,11.2,2,1.64
 03/10/2018 20:30:00,11.04,11.2,2,1.64
 03/10/2018 20:45:00,11.04,11.2,2,1.64
 03/10/2018 21:00:00,11.04,11.2,2,1.64
 03/10/2018 21:15:00,11.04,11.2,2,1.39
 03/10/2018 21:30:00,11.02,11.2,2,1.39
 03/10/2018 21:45:00,10.9,11.2,2,1.39
 03/10/2018 22:00:00,11.04,11.2,2,1.39
 03/10/2018 22:15:00,11.07,11.2,2,1.39
 03/10/2018 22:30:00,11.07,11.2,2,1.23
 03/10/2018 22:45:00,11.05,11.13,2,1.12
 03/10/2018 23:00:00,10.71,10.64,2,1.12
 03/10/2018 23:15:00,10.71,10.63,2,1.12
 03/10/2018 23:30:00,10.72,10.71,2,1.12
 03/10/2018 23:45:00,10.71,10.71,2,1.09
 04/10/2018 00:00:00,10.71,10.71,2,0.85
 04/10/2018 00:15:00,10.74,10.71,2,0.85
 04/10/2018 00:30:00,10.77,10.71,2,0.85
 04/10/2018 00:45:00,10.77,10.71,2,0.85
 04/10/2018 01:00:00,10.86,10.71,1,0.85
 04/10/2018 01:15:00,10.92,10.71,1,0.94
 04/10/2018 01:30:00,10.96,10.71,1,1.11
 04/10/2018 01:45:00,10.94,10.71,1,1.11
 04/10/2018 02:00:00,10.94,10.71,1,1.11
 04/10/2018 02:15:00,10.95,10.71,1,1.11
 04/10/2018 02:30:00,10.95,10.71,1,1.11
 04/10/2018 02:45:00,10.95,10.71,1,1.11
 04/10/2018 03:00:00,10.98,10.71,1,1.11
 04/10/2018 03:15:00,11.01,10.71,1,1.11
 04/10/2018 03:30:00,11.01,10.71,1,1.11
 04/10/2018 03:45:00,11.01,10.71,1,1.11
 04/10/2018 04:00:00,11.01,10.71,1,1.11
 04/10/2018 04:15:00,11.01,10.71,1,1.11
 04/10/2018 04:30:00,11.01,10.71,1,1.11
 04/10/2018 04:45:00,11.01,10.71,1,1.11
 04/10/2018 05:00:00,11.01,10.71,1,1.11
 04/10/2018 05:15:00,11.01,10.71,1,1.11
 04/10/2018 05:30:00,10.97,10.71,1,1.11
 04/10/2018 05:45:00,10.96,10.71,1,1.11
 04/10/2018 06:00:00,11.04,10.71,1,1.11
 04/10/2018 06:15:00,11.01,10.71,1,1.11
 04/10/2018 06:30:00,10.96,10.71,1,1.11
 04/10/2018 06:45:00,10.93,10.71,1,1.19
 04/10/2018 07:00:00,10.88,10.71,1,1.36
 04/10/2018 07:15:00,10.9,10.71,1,1.36
 04/10/2018 07:30:00,11.06,10.71,1,1.56
 04/10/2018 07:45:00,11.14,10.71,1,1.64
 04/10/2018 08:00:00,11.13,10.71,1,1.64
 04/10/2018 08:15:00,11.05,10.71,1,1.64
 04/10/2018 08:30:00,11.04,10.71,1,1.64
 04/10/2018 08:45:00,11.04,10.71,1,1.64
 04/10/2018 09:00:00,11.04,10.71,1,1.42
 04/10/2018 09:15:00,10.99,10.71,1,1.41
 04/10/2018 09:30:00,11.0,10.71,1,1.41
 04/10/2018 09:45:00,11.04,10.71,1,1.41
 04/10/2018 10:00:00,11.04,10.71,1,1.41
 04/10/2018 10:15:00,11.04,10.71,1,1.34
 04/10/2018 10:30:00,11.04,10.71,1,1.14
 04/10/2018 10:45:00,11.04,10.71,1,1.14
 04/10/2018 11:00:00,10.96,10.71,1,1.14
 04/10/2018 11:15:00,10.94,10.71,1,1.14
 04/10/2018 11:30:00,11.0,10.71,1,1.14
 04/10/2018 11:45:00,11.02,10.71,1,1.14
 04/10/2018 12:00:00,11.06,10.71,1,1.14
 04/10/2018 12:15:00,11.0,10.71,1,1.14
 04/10/2018 12:30:00,11.04,10.71,1,1.14
 04/10/2018 12:45:00,11.05,10.71,1,1.14
 04/10/2018 13:00:00,11.05,10.71,1,1.14
 04/10/2018 13:15:00,11.1,10.71,1,1.14
 04/10/2018 13:30:00,11.11,10.71,1,1.14
 04/10/2018 13:45:00,11.11,10.71,1,1.14
 04/10/2018 14:00:00,11.11,10.71,1,1.14
 04/10/2018 14:15:00,11.11,10.71,1,1.14
 04/10/2018 14:30:00,11.12,10.71,1,1.11
 04/10/2018 14:45:00,11.15,10.71,1,1.11
 04/10/2018 15:00:00,11.15,10.71,1,1.11
 04/10/2018 15:15:00,11.12,10.71,1,1.11
 04/10/2018 15:30:00,11.05,10.71,1,1.11
 04/10/2018 15:45:00,11.05,10.71,1,1.11
 04/10/2018 16:00:00,11.01,10.71,1,1.11
 04/10/2018 16:15:00,11.01,10.71,1,1.11
 04/10/2018 16:30:00,11.04,10.71,1,1.11
 04/10/2018 16:45:00,11.04,10.71,1,1.3
 04/10/2018 17:00:00,10.98,10.71,1,1.31
 04/10/2018 17:15:00,10.98,10.71,1,1.37
 04/10/2018 17:30:00,10.98,10.71,1,1.57
 04/10/2018 17:45:00,10.94,10.71,1,1.57
 04/10/2018 18:00:00,10.92,10.71,1,1.57
 04/10/2018 18:15:00,10.92,10.71,1,1.57
 04/10/2018 18:30:00,10.92,10.71,1,1.57
 04/10/2018 18:45:00,10.92,10.71,1,1.57
 04/10/2018 19:00:00,10.91,10.71,1,1.57
 04/10/2018 19:15:00,10.87,10.71,1,1.57
 04/10/2018 19:30:00,10.88,10.71,1,1.57
 04/10/2018 19:45:00,10.92,10.71,1,1.57
 04/10/2018 20:00:00,10.96,10.71,1,1.57
 04/10/2018 20:15:00,10.96,10.71,1,1.57
 04/10/2018 20:30:00,10.96,10.71,1,1.57
 04/10/2018 20:45:00,10.96,10.71,1,1.57
 04/10/2018 21:00:00,11.01,10.71,1,1.57
 04/10/2018 21:15:00,11.02,10.71,1,1.49
 04/10/2018 21:30:00,11.02,10.71,1,1.32
 04/10/2018 21:45:00,11.02,10.71,1,1.32
 04/10/2018 22:00:00,10.96,10.71,1,1.32
 04/10/2018 22:15:00,10.95,10.71,1,1.32
 04/10/2018 22:30:00,10.98,10.71,1,1.27
 04/10/2018 22:45:00,10.96,10.71,1,1.06
 04/10/2018 23:00:00,10.96,10.71,1,1.06
 04/10/2018 23:15:00,11.02,10.71,1,1.06
 04/10/2018 23:30:00,11.02,10.71,1,1.06
 04/10/2018 23:45:00,11.02,10.71,1,1.06
 05/10/2018 00:00:00,11.06,10.71,1,1.06
 05/10/2018 00:15:00,11.08,10.71,1,1.06
 05/10/2018 00:30:00,11.08,10.71,1,1.06
 05/10/2018 00:45:00,11.08,10.71,1,1.06
 05/10/2018 01:00:00,11.08,10.71,1,1.06
 05/10/2018 01:15:00,11.05,10.71,1,1.06
 05/10/2018 01:30:00,11.03,10.71,1,1.06
 05/10/2018 01:45:00,11.03,10.71,1,1.06
 05/10/2018 02:00:00,11.03,10.71,1,1.06
 05/10/2018 02:15:00,11.03,10.71,1,1.06
 05/10/2018 02:30:00,11.04,10.71,1,1.06
 05/10/2018 02:45:00,11.09,10.71,1,1.06
 05/10/2018 03:00:00,11.09,10.71,1,1.06
 05/10/2018 03:15:00,10.97,10.71,1,1.06
 05/10/2018 03:30:00,10.93,10.71,1,1.06
 05/10/2018 03:45:00,10.83,10.71,1,1.06
 05/10/2018 04:00:00,10.83,10.71,1,1.06
 05/10/2018 04:15:00,10.83,10.71,1,1.06
 05/10/2018 04:30:00,10.92,10.71,1,1.06
 05/10/2018 04:45:00,10.96,10.71,1,1.06
 05/10/2018 05:00:00,10.96,10.71,1,1.06
 05/10/2018 05:15:00,10.96,10.71,1,1.06
 05/10/2018 05:30:00,10.89,10.71,1,1.06
 05/10/2018 05:45:00,10.89,10.71,1,1.06
 05/10/2018 06:00:00,10.89,10.71,1,1.06
 05/10/2018 06:15:00,10.95,10.71,1,1.06
 05/10/2018 06:30:00,11.04,10.71,1,1.18
 05/10/2018 06:45:00,11.05,10.71,1,1.32
 05/10/2018 07:00:00,11.0,10.71,1,1.32
 05/10/2018 07:15:00,10.95,10.71,1,1.32
 05/10/2018 07:30:00,10.99,10.71,1,1.57
 05/10/2018 07:45:00,10.94,10.71,1,1.57
 05/10/2018 08:00:00,10.94,10.71,1,1.57
 05/10/2018 08:15:00,10.94,10.71,1,1.54
 05/10/2018 08:30:00,10.94,10.71,1,1.37
 05/10/2018 08:45:00,10.94,10.71,1,1.37
 05/10/2018 09:00:00,10.94,10.71,1,1.37
 05/10/2018 09:15:00,10.96,10.71,1,1.13
 05/10/2018 09:30:00,11.0,10.71,1,1.12
 05/10/2018 09:45:00,11.0,10.71,1,1.12
 05/10/2018 10:00:00,11.0,10.71,1,1.0
 05/10/2018 10:15:00,11.06,10.71,1,0.9
 05/10/2018 10:30:00,11.06,10.71,1,0.9
 05/10/2018 10:45:00,11.04,10.71,1,0.98
 05/10/2018 11:00:00,11.0,10.71,1,0.92
 05/10/2018 11:15:00,11.0,10.71,1,0.92
 05/10/2018 11:30:00,11.02,10.71,1,0.92
 05/10/2018 11:45:00,11.05,10.71,1,0.92
 05/10/2018 12:00:00,11.05,10.71,1,0.92
 05/10/2018 12:15:00,11.05,10.71,1,0.84
 05/10/2018 12:30:00,11.07,10.71,1,0.74
 05/10/2018 12:45:00,11.1,10.71,1,0.85
 05/10/2018 13:00:00,11.1,10.71,1,0.85
 05/10/2018 13:15:00,11.12,10.71,1,0.73
 05/10/2018 13:30:00,11.16,10.71,1,0.74
 05/10/2018 13:45:00,11.16,10.71,1,0.87
 05/10/2018 14:00:00,11.15,10.71,1,0.87
 05/10/2018 14:15:00,11.06,10.71,1,0.87
 05/10/2018 14:30:00,11.06,10.71,1,0.71
 05/10/2018 14:45:00,11.02,10.71,1,0.71
 05/10/2018 15:00:00,11.06,10.71,1,0.72
 05/10/2018 15:15:00,11.06,10.71,1,0.77
 05/10/2018 15:30:00,11.06,10.71,1,0.85
 05/10/2018 15:45:00,11.06,10.71,1,0.85
 05/10/2018 16:00:00,11.06,10.71,1,0.85
 05/10/2018 16:15:00,11.06,10.71,1,0.85
 05/10/2018 16:30:00,11.06,10.71,1,0.85
 05/10/2018 16:45:00,11.06,10.71,1,0.85
 05/10/2018 17:00:00,11.06,10.71,1,0.85
 05/10/2018 17:15:00,11.06,10.71,1,0.85
 05/10/2018 17:30:00,11.06,10.71,1,0.85
 05/10/2018 17:45:00,11.06,10.71,1,0.85
 05/10/2018 18:00:00,11.06,10.71,1,0.85
 05/10/2018 18:15:00,11.06,10.71,1,0.85
 05/10/2018 18:30:00,11.06,10.71,1,0.85
 05/10/2018 18:45:00,11.06,10.71,1,0.85
 05/10/2018 19:00:00,11.06,10.71,1,0.85
 05/10/2018 19:15:00,11.06,10.71,1,0.85
 05/10/2018 19:30:00,11.06,10.71,1,0.85
 05/10/2018 19:45:00,11.06,10.71,1,0.85
 05/10/2018 20:00:00,11.06,10.71,1,0.85
 05/10/2018 20:15:00,11.06,10.71,1,0.85
 05/10/2018 20:30:00,11.06,10.71,1,0.85
 05/10/2018 20:45:00,11.06,10.71,1,0.85
 05/10/2018 21:00:00,11.06,10.71,1,0.85
 05/10/2018 21:15:00,11.06,10.71,1,0.85
 05/10/2018 21:30:00,11.06,10.71,1,0.85
 05/10/2018 21:45:00,11.06,10.71,1,0.85
 05/10/2018 22:00:00,11.06,10.71,1,0.85
 05/10/2018 22:15:00,11.06,10.71,1,0.85
 05/10/2018 22:30:00,11.06,10.71,1,0.85
 05/10/2018 22:45:00,11.06,10.71,1,0.85
 05/10/2018 23:00:00,11.06,10.71,1,0.85
 05/10/2018 23:15:00,11.06,10.71,1,0.85
 05/10/2018 23:30:00,11.06,10.71,1,0.85
 05/10/2018 23:45:00,11.06,10.71,1,0.85
 06/10/2018 00:00:00,11.06,10.71,1,0.85
 06/10/2018 00:15:00,11.06,10.71,1,0.85
 06/10/2018 00:30:00,11.06,10.71,1,0.85
 06/10/2018 00:45:00,11.06,10.71,1,0.85
 06/10/2018 01:00:00,11.06,10.71,1,0.85
 06/10/2018 01:15:00,11.06,10.71,1,0.85
 06/10/2018 01:30:00,11.06,10.71,1,0.85
 06/10/2018 01:45:00,11.06,10.71,1,0.85
 06/10/2018 02:00:00,11.06,10.71,1,0.85
 06/10/2018 02:15:00,11.06,10.71,1,0.85
 06/10/2018 02:30:00,11.06,10.71,1,0.85
 06/10/2018 02:45:00,11.06,10.71,1,0.85
 06/10/2018 03:00:00,11.06,10.71,1,0.85
 06/10/2018 03:15:00,11.06,10.71,1,0.85
 06/10/2018 03:30:00,11.06,10.71,1,0.85
 06/10/2018 03:45:00,11.06,10.71,1,0.85
 06/10/2018 04:00:00,11.06,10.71,1,0.85
 06/10/2018 04:15:00,11.06,10.71,1,0.85
 06/10/2018 04:30:00,11.06,10.71,1,0.85
 06/10/2018 04:45:00,11.06,10.71,1,0.85
 06/10/2018 05:00:00,11.06,10.71,1,0.85
 06/10/2018 05:15:00,11.06,10.71,1,0.85
 06/10/2018 05:30:00,11.06,10.71,1,0.85
 06/10/2018 05:45:00,11.06,10.71,1,0.85
 06/10/2018 06:00:00,11.06,10.71,1,0.85
 06/10/2018 06:15:00,11.06,10.71,1,0.85
 06/10/2018 06:30:00,11.06,10.71,1,0.85
 06/10/2018 06:45:00,11.06,10.71,1,0.85
 06/10/2018 07:00:00,11.06,10.71,1,0.85
 06/10/2018 07:15:00,11.06,10.71,1,0.85
 06/10/2018 07:30:00,11.06,10.71,1,0.85
 06/10/2018 07:45:00,11.06,10.71,1,0.85
 06/10/2018 08:00:00,11.06,10.71,1,0.85
 06/10/2018 08:15:00,11.06,10.71,1,0.85
 06/10/2018 08:30:00,11.06,10.71,1,0.85
 06/10/2018 08:45:00,11.06,10.71,1,0.85
 06/10/2018 09:00:00,11.06,10.71,1,0.85
 06/10/2018 09:15:00,11.06,10.71,1,0.85
 06/10/2018 09:30:00,11.06,10.71,1,0.85
 06/10/2018 09:45:00,11.06,10.71,1,0.85
 06/10/2018 10:00:00,11.06,10.71,1,0.85
 06/10/2018 10:15:00,11.06,10.71,1,0.85
 06/10/2018 10:30:00,11.06,10.71,1,0.85
 06/10/2018 10:45:00,11.06,10.71,1,0.85
 06/10/2018 11:00:00,11.06,10.71,1,0.85
 06/10/2018 11:15:00,11.06,10.71,1,0.85
 06/10/2018 11:30:00,11.06,10.71,1,0.85
 06/10/2018 11:45:00,11.06,10.71,1,0.85
 06/10/2018 12:00:00,11.06,10.71,1,0.85
 06/10/2018 12:15:00,11.06,10.71,1,0.85
 06/10/2018 12:30:00,11.06,10.71,1,0.85
 06/10/2018 12:45:00,11.06,10.71,1,0.85
 06/10/2018 13:00:00,11.06,10.71,1,0.85
 06/10/2018 13:15:00,11.06,10.71,1,0.85
 06/10/2018 13:30:00,11.06,10.71,1,0.85
 06/10/2018 13:45:00,11.06,10.71,1,0.85
 06/10/2018 14:00:00,11.06,10.71,1,0.85
 06/10/2018 14:15:00,11.06,10.71,1,0.85
 06/10/2018 14:30:00,11.06,10.71,1,0.85
 06/10/2018 14:45:00,11.06,10.71,1,0.85
 06/10/2018 15:00:00,11.06,10.71,1,0.85
 06/10/2018 15:15:00,11.06,10.71,1,0.85
 06/10/2018 15:30:00,11.06,10.71,1,0.85
 06/10/2018 15:45:00,11.06,10.71,1,0.85
 06/10/2018 16:00:00,11.06,10.71,1,0.85
 06/10/2018 16:15:00,11.06,10.71,1,0.85
 06/10/2018 16:30:00,11.06,10.71,1,0.85
 06/10/2018 16:45:00,11.06,10.71,1,0.85
 06/10/2018 17:00:00,11.06,10.71,1,0.85
 06/10/2018 17:15:00,11.06,10.71,1,0.85
 06/10/2018 17:30:00,11.06,10.71,1,0.85
 06/10/2018 17:45:00,11.06,10.71,1,0.85
 06/10/2018 18:00:00,11.06,10.71,1,0.85
 06/10/2018 18:15:00,11.06,10.71,1,0.85
 06/10/2018 18:30:00,11.06,10.71,1,0.85
 06/10/2018 18:45:00,11.06,10.71,1,0.85
 06/10/2018 19:00:00,11.06,10.71,1,0.85
 06/10/2018 19:15:00,11.06,10.71,1,0.85
 06/10/2018 19:30:00,11.06,10.71,1,0.85
 06/10/2018 19:45:00,11.06,10.71,1,0.85
 06/10/2018 20:00:00,11.06,10.71,1,0.85
 06/10/2018 20:15:00,11.06,10.71,1,0.85
 06/10/2018 20:30:00,11.06,10.71,1,0.85
 06/10/2018 20:45:00,11.06,10.71,1,0.85
 06/10/2018 21:00:00,11.06,10.71,1,0.85
 06/10/2018 21:15:00,11.06,10.71,1,0.85
 06/10/2018 21:30:00,11.06,10.71,1,0.85
 06/10/2018 21:45:00,11.06,10.71,1,0.85
 06/10/2018 22:00:00,11.06,10.71,1,0.85
 06/10/2018 22:15:00,11.06,10.71,1,0.85
 06/10/2018 22:30:00,11.06,10.71,1,0.85
 06/10/2018 22:45:00,11.06,10.71,1,0.85
 06/10/2018 23:00:00,11.06,10.71,1,0.85
 06/10/2018 23:15:00,11.06,10.71,1,0.85
 06/10/2018 23:30:00,11.06,10.71,1,0.85
 06/10/2018 23:45:00,11.06,10.71,1,0.85
 07/10/2018 00:00:00,11.06,10.71,1,0.85
 07/10/2018 00:15:00,11.06,10.71,1,0.85
 07/10/2018 00:30:00,11.06,10.71,1,0.85
 07/10/2018 00:45:00,11.06,10.71,1,0.85
 07/10/2018 01:00:00,11.06,10.71,1,0.85
 07/10/2018 01:15:00,11.06,10.71,1,0.85
 07/10/2018 01:30:00,11.06,10.71,1,0.85
 07/10/2018 01:45:00,11.06,10.71,1,0.85
 07/10/2018 02:00:00,11.06,10.71,1,0.85
 07/10/2018 02:15:00,11.06,10.71,1,0.85
 07/10/2018 02:30:00,11.06,10.71,1,0.85
 07/10/2018 02:45:00,11.06,10.71,1,0.85
 07/10/2018 03:00:00,11.06,10.71,1,0.85
 07/10/2018 03:15:00,11.06,10.71,1,0.85
 07/10/2018 03:30:00,11.06,10.71,1,0.85
 07/10/2018 03:45:00,11.06,10.71,1,0.85
 07/10/2018 04:00:00,11.06,10.71,1,0.85
 07/10/2018 04:15:00,11.06,10.71,1,0.85
 07/10/2018 04:30:00,11.06,10.71,1,0.85
 07/10/2018 04:45:00,11.06,10.71,1,0.85
 07/10/2018 05:00:00,11.06,10.71,1,0.85
 07/10/2018 05:15:00,11.06,10.71,1,0.85
 07/10/2018 05:30:00,11.06,10.71,1,0.85
 07/10/2018 05:45:00,11.06,10.71,1,0.85
 07/10/2018 06:00:00,11.06,10.71,1,0.85
 07/10/2018 06:15:00,11.06,10.71,1,0.85
 07/10/2018 06:30:00,11.06,10.71,1,0.85
 07/10/2018 06:45:00,11.06,10.71,1,0.85
 07/10/2018 07:00:00,11.06,10.71,1,0.85
 07/10/2018 07:15:00,11.06,10.71,1,0.85
 07/10/2018 07:30:00,11.06,10.71,1,0.85
 07/10/2018 07:45:00,11.06,10.71,1,0.85
 07/10/2018 08:00:00,11.06,10.71,1,0.85
 07/10/2018 08:15:00,11.06,10.71,1,0.85
 07/10/2018 08:30:00,11.06,10.71,1,0.85
 07/10/2018 08:45:00,11.06,10.71,1,0.85
 07/10/2018 09:00:00,11.06,10.71,1,0.85
 07/10/2018 09:15:00,11.06,10.71,1,0.85
 07/10/2018 09:30:00,11.06,10.71,1,0.85
 07/10/2018 09:45:00,11.06,10.71,1,0.85
 07/10/2018 10:00:00,11.06,10.71,1,0.85
 07/10/2018 10:15:00,11.06,10.71,1,0.85
 07/10/2018 10:30:00,11.06,10.71,1,0.85
 07/10/2018 10:45:00,11.06,10.71,1,0.85
 07/10/2018 11:00:00,11.06,10.71,1,0.85
 07/10/2018 11:15:00,11.06,10.71,1,0.85
 07/10/2018 11:30:00,11.06,10.71,1,0.85
 07/10/2018 11:45:00,11.06,10.71,1,0.85
 07/10/2018 12:00:00,11.06,10.71,1,0.85
 07/10/2018 12:15:00,11.06,10.71,1,0.85
 07/10/2018 12:30:00,11.06,10.71,1,0.85
 07/10/2018 12:45:00,11.06,10.71,1,0.85
 07/10/2018 13:00:00,11.06,10.71,1,0.85
 07/10/2018 13:15:00,11.06,10.71,1,0.85
 07/10/2018 13:30:00,11.06,10.71,1,0.85
 07/10/2018 13:45:00,11.06,10.71,1,0.85
 07/10/2018 14:00:00,11.06,10.71,1,0.85
 07/10/2018 14:15:00,11.06,10.71,1,0.85
 07/10/2018 14:30:00,11.06,10.71,1,0.85
 07/10/2018 14:45:00,11.06,10.71,1,0.85
 07/10/2018 15:00:00,11.06,10.71,1,0.85
 07/10/2018 15:15:00,11.06,10.71,1,0.85
 07/10/2018 15:30:00,11.06,10.71,1,0.85
 07/10/2018 15:45:00,11.06,10.71,1,0.85
 07/10/2018 16:00:00,11.06,10.71,1,0.85
 07/10/2018 16:15:00,11.06,10.71,1,0.85
 07/10/2018 16:30:00,11.06,10.71,1,0.85
 07/10/2018 16:45:00,11.06,10.71,1,0.85
 07/10/2018 17:00:00,11.06,10.71,1,0.85
 07/10/2018 17:15:00,11.06,10.71,1,0.85
 07/10/2018 17:30:00,11.06,10.71,1,0.85
 07/10/2018 17:45:00,11.06,10.71,1,0.85
 07/10/2018 18:00:00,11.06,10.71,1,0.85
 07/10/2018 18:15:00,11.06,10.71,1,0.85
 07/10/2018 18:30:00,11.06,10.71,1,0.85
 07/10/2018 18:45:00,11.06,10.71,1,0.85
 07/10/2018 19:00:00,11.06,10.71,1,0.85
 07/10/2018 19:15:00,11.06,10.71,1,0.85
 07/10/2018 19:30:00,11.06,10.71,1,0.85
 07/10/2018 19:45:00,11.06,10.71,1,0.85
 07/10/2018 20:00:00,11.06,10.71,1,0.85
 07/10/2018 20:15:00,11.06,10.71,1,0.85
 07/10/2018 20:30:00,11.06,10.71,1,0.85
 07/10/2018 20:45:00,11.06,10.71,1,0.85
 07/10/2018 21:00:00,11.06,10.71,1,0.85
 07/10/2018 21:15:00,11.06,10.71,1,0.85
 07/10/2018 21:30:00,11.06,10.71,1,0.85
 07/10/2018 21:45:00,11.06,10.71,1,0.85
 07/10/2018 22:00:00,11.06,10.71,1,0.85
 07/10/2018 22:15:00,11.06,10.71,1,0.85
 07/10/2018 22:30:00,11.06,10.71,1,0.85
 07/10/2018 22:45:00,11.06,10.71,1,0.85
 07/10/2018 23:00:00,11.06,10.71,1,0.85
 07/10/2018 23:15:00,11.06,10.71,1,0.85
 07/10/2018 23:30:00,11.06,10.71,1,0.85
 07/10/2018 23:45:00,11.06,10.71,1,0.85
 08/10/2018 00:00:00,11.06,10.71,1,0.85
 08/10/2018 00:00:00,11.06,10.71,1,0.85
 08/10/2018 00:15:00,11.06,10.71,1,0.85
 08/10/2018 00:30:00,11.06,10.71,1,0.85
 08/10/2018 00:45:00,11.06,10.71,1,0.85
 08/10/2018 01:00:00,11.06,10.71,1,0.85
 08/10/2018 01:15:00,11.06,10.71,1,0.85
 08/10/2018 01:30:00,11.06,10.71,1,0.85
 08/10/2018 01:45:00,11.06,10.71,1,0.85
 08/10/2018 02:00:00,11.06,10.71,1,0.85
 08/10/2018 02:15:00,11.06,10.71,1,0.85
 08/10/2018 02:30:00,11.06,10.71,1,0.85
 08/10/2018 02:45:00,11.06,10.71,1,0.85
 08/10/2018 03:00:00,11.06,10.71,1,0.85
 08/10/2018 03:15:00,11.06,10.71,1,0.85
 08/10/2018 03:30:00,11.06,10.71,1,0.85
 08/10/2018 03:45:00,11.06,10.71,1,0.85
 08/10/2018 04:00:00,11.06,10.71,1,0.85
 08/10/2018 04:15:00,11.06,10.71,1,0.85
 08/10/2018 04:30:00,11.06,10.71,1,0.85
 08/10/2018 04:45:00,11.06,10.71,1,0.85
 08/10/2018 05:00:00,11.06,10.71,1,0.85
 08/10/2018 05:15:00,11.06,10.71,1,0.85
 08/10/2018 05:30:00,11.06,10.71,1,0.85
 08/10/2018 05:45:00,11.06,10.71,1,0.85
 08/10/2018 06:00:00,11.06,10.71,1,0.85
 08/10/2018 06:15:00,11.06,10.71,1,0.85
 08/10/2018 06:30:00,11.06,10.71,1,0.85
 08/10/2018 06:45:00,10.96,10.71,1,0.85
 08/10/2018 07:00:00,10.91,10.71,1,1.28
 08/10/2018 07:15:00,10.85,10.71,1,1.56
 08/10/2018 07:30:00,10.91,10.71,1,1.64
 08/10/2018 07:45:00,10.96,10.71,1,1.83
 08/10/2018 08:00:00,10.98,10.71,1,1.83
 08/10/2018 08:15:00,10.96,10.71,1,1.63
 08/10/2018 08:30:00,10.99,10.71,1,1.57
 08/10/2018 08:45:00,11.04,10.71,1,1.57
 08/10/2018 09:00:00,11.04,10.71,1,1.57
 08/10/2018 09:15:00,11.04,10.71,1,1.37
 08/10/2018 09:30:00,11.09,10.71,1,1.34
 08/10/2018 09:45:00,11.09,10.71,1,1.34
 08/10/2018 10:00:00,11.09,10.71,1,1.34
 08/10/2018 10:15:00,11.09,10.71,1,1.34
 08/10/2018 10:30:00,11.09,10.71,1,1.17
 08/10/2018 10:45:00,11.09,10.71,1,1.12
 08/10/2018 11:00:00,11.11,10.71,1,1.12
 08/10/2018 11:15:00,11.04,10.71,1,1.12
 08/10/2018 11:30:00,11.04,10.71,1,1.12
 08/10/2018 11:45:00,11.04,10.71,1,1.12
 08/10/2018 12:00:00,11.04,10.71,1,1.12
 08/10/2018 12:15:00,11.04,10.71,1,1.12
 08/10/2018 12:30:00,11.02,10.71,1,1.12
 08/10/2018 12:45:00,10.96,10.71,1,1.12
 08/10/2018 13:00:00,10.96,10.71,1,1.12
 08/10/2018 13:15:00,10.96,10.71,1,1.12
 08/10/2018 13:30:00,10.96,10.71,1,1.12
 08/10/2018 13:45:00,10.96,10.71,1,1.12
 08/10/2018 14:00:00,10.93,10.71,1,1.12
 08/10/2018 14:15:00,10.9,10.71,1,1.12
 08/10/2018 14:30:00,10.9,10.71,1,1.12
 08/10/2018 14:45:00,10.9,10.71,1,1.12
 08/10/2018 15:00:00,10.9,10.71,1,1.12
 08/10/2018 15:15:00,10.9,10.71,1,1.15
 08/10/2018 15:30:00,10.9,10.71,1,1.32
 08/10/2018 15:45:00,10.9,10.71,1,1.32
 08/10/2018 16:00:00,10.9,10.71,1,1.32
 08/10/2018 16:15:00,10.9,10.71,1,1.32
 08/10/2018 16:30:00,10.9,10.71,1,1.32
 08/10/2018 16:45:00,10.9,10.71,1,1.32
 08/10/2018 17:00:00,10.9,10.71,1,1.49
 08/10/2018 17:15:00,10.8,10.77,2,1.52
 08/10/2018 17:30:00,10.66,10.83,2,1.52
 08/10/2018 17:45:00,10.66,10.83,2,1.52
 08/10/2018 18:00:00,10.64,10.83,2,1.52
 08/10/2018 18:15:00,10.73,10.95,2,1.71
 08/10/2018 18:30:00,10.74,10.95,2,1.74
 08/10/2018 18:45:00,10.74,10.95,2,1.74
 08/10/2018 19:00:00,10.74,10.95,2,1.74
 08/10/2018 19:15:00,10.74,10.95,2,1.74
 08/10/2018 19:30:00,10.76,10.95,2,1.74
 08/10/2018 19:45:00,10.8,10.95,2,1.74
 08/10/2018 20:00:00,10.8,10.95,2,1.74
 08/10/2018 20:15:00,10.8,10.95,2,1.74
 08/10/2018 20:30:00,10.86,10.95,2,1.74
 08/10/2018 20:45:00,10.87,10.95,2,1.5
 08/10/2018 21:00:00,10.87,10.95,2,1.49
 08/10/2018 21:15:00,10.91,10.95,2,1.49
 08/10/2018 21:30:00,10.92,10.95,2,1.49
 08/10/2018 21:45:00,10.85,10.95,2,1.49
 08/10/2018 22:00:00,10.85,10.95,2,1.37
 08/10/2018 22:15:00,10.85,10.95,2,1.22
 08/10/2018 22:30:00,10.85,10.95,2,1.22
 08/10/2018 22:45:00,10.85,10.95,2,1.22
 08/10/2018 23:00:00,10.9,10.95,2,1.11
 08/10/2018 23:15:00,10.87,10.95,2,0.95
 08/10/2018 23:30:00,10.87,10.95,2,0.95
 08/10/2018 23:45:00,10.87,10.95,2,0.95
 09/10/2018 00:00:00,10.87,10.95,2,0.95
 09/10/2018 00:15:00,10.87,10.95,2,0.95
 09/10/2018 00:30:00,10.87,10.95,2,0.95
 09/10/2018 00:45:00,10.87,10.95,2,0.95
 09/10/2018 01:00:00,10.87,10.95,2,0.95
 09/10/2018 01:15:00,10.87,10.95,2,0.95
 09/10/2018 01:30:00,10.87,10.95,2,0.95
 09/10/2018 01:45:00,10.87,10.95,2,1.1
 09/10/2018 02:00:00,10.87,10.95,2,1.21
 09/10/2018 02:15:00,10.87,10.95,2,1.21
 09/10/2018 02:30:00,10.87,10.95,2,1.21
 09/10/2018 02:45:00,10.87,10.95,2,1.21
 09/10/2018 03:00:00,10.87,10.95,2,1.21
 09/10/2018 03:15:00,10.85,10.95,2,1.21
 09/10/2018 03:30:00,10.77,10.95,2,1.21
 09/10/2018 03:45:00,10.77,10.95,2,1.21
 09/10/2018 04:00:00,10.77,10.95,2,1.21
 09/10/2018 04:15:00,10.77,10.95,2,1.21
 09/10/2018 04:30:00,10.79,10.95,2,1.21
 09/10/2018 04:45:00,10.83,10.95,2,1.21
 09/10/2018 05:00:00,10.83,10.95,2,1.21
 09/10/2018 05:15:00,10.83,10.95,2,1.21
 09/10/2018 05:30:00,10.79,10.95,2,1.21
 09/10/2018 05:45:00,10.77,10.95,2,1.21
 09/10/2018 06:00:00,10.77,10.95,2,1.21
 09/10/2018 06:15:00,10.86,10.95,2,1.21
 09/10/2018 06:30:00,10.89,10.95,2,1.21
 09/10/2018 06:45:00,10.82,10.95,2,1.34
 09/10/2018 07:00:00,10.81,10.95,2,1.47
 09/10/2018 07:15:00,10.9,10.95,2,1.47
 09/10/2018 07:30:00,10.86,10.95,2,1.65
 09/10/2018 07:45:00,10.86,10.95,2,1.74
 09/10/2018 08:00:00,10.86,10.95,2,1.74
 09/10/2018 08:15:00,10.86,10.95,2,1.74
 09/10/2018 08:30:00,10.86,10.95,2,1.66
 09/10/2018 08:45:00,10.86,10.95,2,1.54
 09/10/2018 09:00:00,10.85,10.85,2,1.3
 09/10/2018 09:15:00,10.76,10.83,2,1.29
 09/10/2018 09:30:00,10.66,10.84,2,1.29
 09/10/2018 09:45:00,10.66,10.84,2,1.24
 09/10/2018 10:00:00,10.67,10.84,2,1.04
 09/10/2018 10:15:00,10.72,10.84,2,1.04
 09/10/2018 10:30:00,10.72,10.84,2,1.04
 09/10/2018 10:45:00,10.72,10.84,2,0.79
 09/10/2018 11:00:00,10.72,10.84,2,0.79
 09/10/2018 11:15:00,10.7,10.84,2,0.79
 09/10/2018 11:30:00,10.72,10.84,2,0.79
 09/10/2018 11:45:00,10.72,10.84,2,0.79
 09/10/2018 12:00:00,10.72,10.84,2,0.79
 09/10/2018 12:15:00,10.94,11.1,2,0.79
 09/10/2018 12:30:00,10.97,11.13,2,0.73
 09/10/2018 12:45:00,10.97,11.13,2,0.52
 09/10/2018 13:00:00,10.97,11.18,2,0.52
 09/10/2018 13:15:00,10.94,11.2,2,0.52
 09/10/2018 13:30:00,10.94,11.2,2,0.52
 09/10/2018 13:45:00,10.94,11.2,2,0.52
 09/10/2018 14:00:00,10.94,11.2,2,0.52
 09/10/2018 14:15:00,10.94,11.2,1,0.52
 09/10/2018 14:30:00,10.94,11.2,1,0.52
 09/10/2018 14:45:00,10.94,11.2,1,0.52
 09/10/2018 15:00:00,10.96,11.2,1,0.52
 09/10/2018 15:15:00,10.97,11.2,1,0.52
 09/10/2018 15:30:00,10.98,11.2,1,0.68
 09/10/2018 15:45:00,10.98,11.2,1,0.79
 09/10/2018 16:00:00,10.94,11.2,1,0.79
 09/10/2018 16:15:00,10.94,11.2,1,0.79
 09/10/2018 16:30:00,10.98,11.2,1,0.79
 09/10/2018 16:45:00,10.98,11.2,1,0.94
 09/10/2018 17:00:00,10.94,11.2,1,1.09
 09/10/2018 17:15:00,10.94,11.2,1,1.17
 09/10/2018 17:30:00,10.94,11.2,1,1.39
 09/10/2018 17:45:00,10.94,11.2,1,1.44
 09/10/2018 18:00:00,10.94,11.2,1,1.44
 09/10/2018 18:15:00,11.05,11.2,1,1.72
 09/10/2018 18:30:00,11.05,11.2,1,1.74
 09/10/2018 18:45:00,10.97,11.2,1,1.74
 09/10/2018 19:00:00,10.93,11.2,1,1.74
 09/10/2018 19:15:00,10.93,11.2,1,1.74
 09/10/2018 19:30:00,10.93,11.2,1,1.74
 09/10/2018 19:45:00,10.98,11.2,1,1.74
 09/10/2018 20:00:00,10.99,11.2,1,1.74
 09/10/2018 20:15:00,10.96,11.2,1,1.66
 09/10/2018 20:30:00,10.98,11.2,1,1.51
 09/10/2018 20:45:00,11.0,11.2,1,1.51
 09/10/2018 21:00:00,11.0,11.2,1,1.51
 09/10/2018 21:15:00,11.0,11.2,1,1.51
 09/10/2018 21:30:00,11.06,11.2,1,1.51
