DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 21:45:00,11.08,11.2,1,1.51
 09/10/2018 22:00:00,11.08,11.2,1,1.51
 09/10/2018 22:15:00,10.94,11.2,1,1.26
 09/10/2018 22:30:00,10.91,11.2,1,1.26
 09/10/2018 22:45:00,10.95,11.2,1,1.26
 09/10/2018 23:00:00,10.91,11.2,1,1.08
 09/10/2018 23:15:00,10.91,11.2,1,0.99
 09/10/2018 23:30:00,10.91,11.2,1,0.99
 09/10/2018 23:45:00,10.97,11.2,1,0.99
 10/10/2018 00:00:00,10.97,11.2,1,0.99
 10/10/2018 00:15:00,10.97,11.2,1,0.99
 10/10/2018 00:30:00,10.97,11.2,1,0.99
 10/10/2018 00:45:00,10.94,11.2,1,0.99
 10/10/2018 01:00:00,10.91,11.2,1,0.99
 10/10/2018 01:15:00,10.91,11.2,1,0.99
 10/10/2018 01:30:00,10.91,11.2,1,0.99
 10/10/2018 01:45:00,10.91,11.2,1,0.99
 10/10/2018 02:00:00,10.91,11.2,1,1.17
 10/10/2018 02:15:00,10.91,11.2,1,1.24
 10/10/2018 02:30:00,10.91,11.2,1,1.24
 10/10/2018 02:45:00,10.95,11.2,1,1.24
 10/10/2018 03:00:00,10.97,11.2,1,1.24
 10/10/2018 03:15:00,10.97,11.2,1,1.24
 10/10/2018 03:30:00,10.97,11.2,1,1.24
 10/10/2018 03:45:00,10.97,11.2,1,1.24
 10/10/2018 04:00:00,10.97,11.2,1,1.24
 10/10/2018 04:15:00,10.97,11.2,1,1.24
 10/10/2018 04:30:00,10.97,11.2,1,1.24
 10/10/2018 04:45:00,10.97,11.2,1,1.24
 10/10/2018 05:00:00,10.97,11.2,1,1.04
 10/10/2018 05:15:00,10.97,11.2,1,0.97
 10/10/2018 05:30:00,10.97,11.2,1,0.97
 10/10/2018 05:45:00,10.97,11.2,1,0.97
 10/10/2018 06:00:00,10.96,11.2,1,0.97
 10/10/2018 06:15:00,10.9,11.2,1,1.15
 10/10/2018 06:30:00,10.85,11.2,1,1.21
 10/10/2018 06:45:00,10.93,11.2,1,1.22
 10/10/2018 07:00:00,10.96,11.2,1,1.44
 10/10/2018 07:15:00,10.99,11.2,1,1.48
 10/10/2018 07:30:00,11.11,11.2,1,1.66
 10/10/2018 07:45:00,11.11,11.2,1,1.66
 10/10/2018 08:00:00,11.11,11.2,1,1.66
 10/10/2018 08:15:00,11.11,11.2,1,1.66
 10/10/2018 08:30:00,11.11,11.2,1,1.66
 10/10/2018 08:45:00,11.11,11.2,1,1.42
 10/10/2018 09:00:00,11.11,11.2,1,1.39
 10/10/2018 09:15:00,11.1,11.2,1,1.39
 10/10/2018 09:30:00,11.04,11.2,1,1.28
 10/10/2018 09:45:00,11.04,11.2,1,1.11
 10/10/2018 10:00:00,11.04,11.2,1,1.11
 10/10/2018 10:15:00,11.01,11.2,1,0.92
 10/10/2018 10:30:00,11.04,11.2,1,0.84
 10/10/2018 10:45:00,11.04,11.2,1,0.84
 10/10/2018 11:00:00,11.04,11.2,1,0.84
 10/10/2018 11:15:00,11.04,11.2,2,0.84
 10/10/2018 11:30:00,11.04,11.2,2,0.67
 10/10/2018 11:45:00,11.04,11.2,2,0.57
 10/10/2018 12:00:00,11.04,11.2,2,0.57
 10/10/2018 12:15:00,11.04,11.2,2,0.57
 10/10/2018 12:30:00,11.04,11.2,2,0.57
 10/10/2018 12:45:00,11.04,11.2,2,0.57
 10/10/2018 13:00:00,11.04,11.2,2,0.57
 10/10/2018 13:15:00,11.01,11.19,2,0.57
 10/10/2018 13:30:00,11.0,11.11,2,0.57
 10/10/2018 13:45:00,10.97,11.11,2,0.57
 10/10/2018 14:00:00,10.97,11.11,2,0.57
 10/10/2018 14:15:00,10.92,11.11,2,0.57
 10/10/2018 14:30:00,10.91,11.11,2,0.57
 10/10/2018 14:45:00,10.91,11.11,2,0.57
 10/10/2018 15:00:00,10.91,11.11,2,0.57
 10/10/2018 15:15:00,10.91,11.11,2,0.57
 10/10/2018 15:30:00,10.91,11.11,2,0.57
 10/10/2018 15:45:00,10.93,11.11,2,0.69
 10/10/2018 16:00:00,10.98,11.11,2,0.84
 10/10/2018 16:15:00,10.93,11.11,2,0.85
 10/10/2018 16:30:00,10.98,11.11,2,1.09
 10/10/2018 16:45:00,11.08,11.11,2,1.09
 10/10/2018 17:00:00,11.09,11.11,2,1.09
 10/10/2018 17:15:00,11.09,11.11,2,1.19
 10/10/2018 17:30:00,11.07,11.11,2,1.36
 10/10/2018 17:45:00,11.02,11.11,2,1.36
 10/10/2018 18:00:00,11.01,11.11,2,1.36
 10/10/2018 18:15:00,11.06,11.11,2,1.59
 10/10/2018 18:30:00,11.06,11.11,2,1.61
 10/10/2018 18:45:00,11.0,11.11,2,1.61
 10/10/2018 19:00:00,11.03,11.11,2,1.61
 10/10/2018 19:15:00,11.04,11.11,2,1.61
 10/10/2018 19:30:00,11.07,11.11,2,1.61
 10/10/2018 19:45:00,11.08,11.11,2,1.61
 10/10/2018 20:00:00,11.03,11.11,2,1.61
 10/10/2018 20:15:00,10.95,11.11,2,1.61
 10/10/2018 20:30:00,10.95,11.11,2,1.61
 10/10/2018 20:45:00,10.99,11.11,2,1.61
 10/10/2018 21:00:00,11.0,11.11,2,1.5
 10/10/2018 21:15:00,11.02,11.11,2,1.37
 10/10/2018 21:30:00,11.03,11.11,2,1.37
 10/10/2018 21:45:00,10.94,11.11,2,1.37
 10/10/2018 22:00:00,10.94,11.11,2,1.37
 10/10/2018 22:15:00,10.94,11.11,2,1.37
 10/10/2018 22:30:00,10.8,10.92,2,1.21
 10/10/2018 22:45:00,10.71,10.76,2,1.11
 10/10/2018 23:00:00,10.76,10.66,2,1.11
 10/10/2018 23:15:00,10.76,10.66,2,1.11
 10/10/2018 23:30:00,10.76,10.66,2,1.11
 10/10/2018 23:45:00,10.76,10.66,2,1.04
 11/10/2018 00:00:00,10.73,10.66,2,0.84
 11/10/2018 00:15:00,10.7,10.66,2,0.84
 11/10/2018 00:30:00,10.7,10.66,2,0.84
 11/10/2018 00:45:00,10.71,10.66,2,0.84
 11/10/2018 01:00:00,10.71,10.66,2,0.84
 11/10/2018 01:15:00,10.71,10.66,2,0.84
 11/10/2018 01:30:00,10.71,10.66,2,1.01
 11/10/2018 01:45:00,10.71,10.66,2,1.11
 11/10/2018 02:00:00,10.71,10.66,2,1.11
 11/10/2018 02:15:00,10.71,10.66,2,1.11
 11/10/2018 02:30:00,10.71,10.79,2,1.11
 11/10/2018 02:45:00,10.75,10.84,2,1.11
 11/10/2018 03:00:00,10.78,10.84,2,1.11
 11/10/2018 03:15:00,10.78,10.84,2,1.11
 11/10/2018 03:30:00,10.7,10.84,2,1.11
 11/10/2018 03:45:00,10.67,10.84,2,1.11
 11/10/2018 04:00:00,10.67,10.84,2,1.11
 11/10/2018 04:15:00,10.67,10.84,2,1.11
 11/10/2018 04:30:00,10.67,10.84,2,1.11
 11/10/2018 04:45:00,10.67,10.84,2,1.11
 11/10/2018 05:00:00,10.67,10.84,2,1.11
 11/10/2018 05:15:00,10.62,10.84,2,1.11
 11/10/2018 05:30:00,10.61,10.84,2,1.11
 11/10/2018 05:45:00,10.61,10.84,2,1.11
 11/10/2018 06:00:00,10.6,10.84,2,1.11
 11/10/2018 06:15:00,10.62,10.84,2,1.11
 11/10/2018 06:30:00,10.67,10.84,2,1.14
 11/10/2018 06:45:00,10.63,10.84,2,1.34
 11/10/2018 07:00:00,10.58,10.84,2,1.34
 11/10/2018 07:15:00,10.62,10.84,2,1.34
 11/10/2018 07:30:00,10.58,10.84,2,1.34
 11/10/2018 07:45:00,10.56,10.84,2,1.34
 11/10/2018 08:00:00,10.62,10.84,2,1.59
 11/10/2018 08:15:00,10.62,10.84,2,1.61
 11/10/2018 08:30:00,10.62,10.84,2,1.61
 11/10/2018 08:45:00,10.62,10.84,2,1.61
 11/10/2018 09:00:00,10.62,10.84,2,1.44
 11/10/2018 09:15:00,10.62,10.84,2,1.39
 11/10/2018 09:30:00,10.62,10.84,2,1.39
 11/10/2018 09:45:00,10.64,10.84,2,1.39
 11/10/2018 10:00:00,10.67,10.84,2,1.39
 11/10/2018 10:15:00,10.68,10.84,2,1.39
 11/10/2018 10:30:00,10.73,10.84,2,1.26
 11/10/2018 10:45:00,10.73,10.84,2,1.14
 11/10/2018 11:00:00,10.73,10.84,2,1.14
 11/10/2018 11:15:00,10.68,10.84,2,1.14
 11/10/2018 11:30:00,10.67,10.84,2,1.14
 11/10/2018 11:45:00,10.67,10.84,2,1.14
 11/10/2018 12:00:00,10.67,10.84,2,1.14
 11/10/2018 12:15:00,10.67,10.84,2,1.29
 11/10/2018 12:30:00,10.68,10.8,2,1.37
 11/10/2018 12:45:00,10.76,10.86,2,1.05
 11/10/2018 13:00:00,10.85,11.0,2,1.02
 11/10/2018 13:15:00,10.88,11.04,2,1.01
 11/10/2018 13:30:00,11.0,11.17,2,1.12
 11/10/2018 13:45:00,11.0,11.21,2,1.12
 11/10/2018 14:00:00,11.0,11.21,2,1.12
 11/10/2018 14:15:00,10.94,11.12,2,1.31
 11/10/2018 14:30:00,10.93,11.11,2,1.32
 11/10/2018 14:45:00,10.93,11.11,2,1.32
 11/10/2018 15:00:00,10.93,11.11,2,1.32
 11/10/2018 15:15:00,10.93,11.07,2,1.32
 11/10/2018 15:30:00,10.93,11.0,2,1.1
 11/10/2018 15:45:00,10.93,11.0,2,1.06
 11/10/2018 16:00:00,10.93,11.0,2,1.1
 11/10/2018 16:15:00,10.98,10.64,2,1.29
 11/10/2018 16:30:00,10.93,10.84,2,1.29
 11/10/2018 16:45:00,10.74,10.67,2,1.29
 11/10/2018 17:00:00,10.7,10.65,2,1.29
 11/10/2018 17:15:00,10.64,10.79,2,1.5
 11/10/2018 17:30:00,10.64,10.83,2,1.52
 11/10/2018 17:45:00,10.64,10.83,2,1.52
 11/10/2018 18:00:00,10.64,10.83,2,1.52
 11/10/2018 18:15:00,10.73,10.91,2,1.52
 11/10/2018 18:30:00,10.79,10.94,2,1.52
 11/10/2018 18:45:00,10.79,10.94,2,1.73
 11/10/2018 19:00:00,10.79,10.94,2,1.79
 11/10/2018 19:15:00,10.79,10.94,2,1.79
 11/10/2018 19:30:00,10.83,10.94,2,1.79
 11/10/2018 19:45:00,10.85,10.94,2,1.79
 11/10/2018 20:00:00,10.89,10.94,2,1.74
 11/10/2018 20:15:00,10.91,10.94,2,1.52
 11/10/2018 20:30:00,10.91,10.94,2,1.52
 11/10/2018 20:45:00,10.86,10.94,2,1.52
 11/10/2018 21:00:00,10.86,10.94,2,1.52
 11/10/2018 21:15:00,10.86,10.94,2,1.52
 11/10/2018 21:30:00,10.91,10.94,2,1.33
 11/10/2018 21:45:00,10.91,10.94,2,1.26
 11/10/2018 22:00:00,10.91,10.94,2,1.26
 11/10/2018 22:15:00,10.95,10.94,2,1.26
 11/10/2018 22:30:00,10.97,10.94,2,1.26
 11/10/2018 22:45:00,10.97,10.94,2,1.26
 11/10/2018 23:00:00,11.03,10.94,2,1.21
 11/10/2018 23:15:00,10.99,10.94,2,0.99
 11/10/2018 23:30:00,10.96,10.94,2,0.99
 11/10/2018 23:45:00,10.97,10.94,2,0.99
 12/10/2018 00:00:00,11.03,10.94,2,0.99
 12/10/2018 00:15:00,11.01,10.94,2,0.99
 12/10/2018 00:30:00,10.96,10.94,2,0.99
 12/10/2018 00:45:00,10.96,10.94,2,0.99
 12/10/2018 01:00:00,10.96,10.94,2,0.99
 12/10/2018 01:15:00,10.96,10.94,2,0.99
 12/10/2018 01:30:00,10.96,10.94,2,0.99
 12/10/2018 01:45:00,10.96,10.94,2,0.99
 12/10/2018 02:00:00,10.96,10.94,2,0.99
 12/10/2018 02:15:00,10.96,10.94,2,0.99
 12/10/2018 02:30:00,10.96,10.94,2,0.99
 12/10/2018 02:45:00,10.96,10.94,2,0.99
 12/10/2018 03:00:00,11.02,10.94,2,0.99
 12/10/2018 03:15:00,11.03,10.94,2,0.99
 12/10/2018 03:30:00,11.03,10.94,2,0.99
 12/10/2018 03:45:00,11.03,10.94,2,0.99
 12/10/2018 04:00:00,11.03,10.94,2,0.99
 12/10/2018 04:15:00,11.03,10.94,2,0.99
 12/10/2018 04:30:00,11.03,10.94,2,0.99
 12/10/2018 04:45:00,11.03,10.94,2,0.99
 12/10/2018 05:00:00,11.03,10.94,2,0.99
 12/10/2018 05:15:00,11.03,10.94,2,0.99
 12/10/2018 05:30:00,11.03,10.94,2,0.99
 12/10/2018 05:45:00,10.97,10.94,2,0.99
 12/10/2018 06:00:00,10.93,10.94,2,0.99
 12/10/2018 06:15:00,10.94,10.94,2,1.12
 12/10/2018 06:30:00,10.9,10.94,2,1.22
 12/10/2018 06:45:00,10.93,10.94,2,1.31
 12/10/2018 07:00:00,11.0,10.94,2,1.46
 12/10/2018 07:15:00,11.0,11.08,2,1.46
 12/10/2018 07:30:00,10.97,11.16,2,1.46
 12/10/2018 07:45:00,10.91,11.16,2,1.68
 12/10/2018 08:00:00,10.89,11.16,2,1.71
 12/10/2018 08:15:00,10.89,10.93,2,1.71
 12/10/2018 08:30:00,10.89,10.86,2,1.71
 12/10/2018 08:45:00,10.92,10.86,2,1.71
 12/10/2018 09:00:00,10.96,10.86,2,1.71
 12/10/2018 09:15:00,10.96,10.86,2,1.47
 12/10/2018 09:30:00,10.96,10.86,2,1.46
 12/10/2018 09:45:00,10.96,10.86,2,1.46
 12/10/2018 10:00:00,10.96,10.86,2,1.46
 12/10/2018 10:15:00,10.96,10.86,2,1.46
 12/10/2018 10:30:00,10.96,11.0,2,1.46
 12/10/2018 10:45:00,10.96,10.9,2,1.46
 12/10/2018 11:00:00,10.96,10.89,2,1.46
 12/10/2018 11:15:00,10.96,10.99,2,1.46
 12/10/2018 11:30:00,10.96,11.01,2,1.46
 12/10/2018 11:45:00,10.96,11.01,2,1.46
 12/10/2018 12:00:00,10.96,10.93,2,1.46
 12/10/2018 12:15:00,10.96,11.07,2,1.46
 12/10/2018 12:30:00,10.98,11.17,2,1.46
 12/10/2018 12:45:00,11.08,11.17,2,1.46
 12/10/2018 13:00:00,11.08,11.17,2,1.46
 12/10/2018 13:15:00,11.0,11.13,2,1.46
 12/10/2018 13:30:00,10.95,11.1,2,1.46
 12/10/2018 13:45:00,10.85,11.02,2,1.46
 12/10/2018 14:00:00,10.74,11.02,2,1.3
 12/10/2018 14:15:00,10.74,11.02,2,1.26
 12/10/2018 14:30:00,10.74,11.02,2,1.26
 12/10/2018 14:45:00,10.84,11.02,1,1.26
 12/10/2018 15:00:00,10.87,11.02,1,1.26
 12/10/2018 15:15:00,10.87,11.02,1,1.26
 12/10/2018 15:30:00,10.87,11.02,1,1.26
 12/10/2018 15:45:00,10.87,11.02,1,1.26
 12/10/2018 16:00:00,10.97,11.02,1,1.26
 12/10/2018 16:15:00,10.98,11.02,1,1.38
 12/10/2018 16:30:00,10.98,11.02,1,1.49
 12/10/2018 16:45:00,10.92,11.02,1,1.49
 12/10/2018 17:00:00,11.02,11.02,1,1.49
 12/10/2018 17:15:00,11.04,11.02,1,1.49
 12/10/2018 17:30:00,11.04,11.02,1,1.49
 12/10/2018 17:45:00,11.0,11.02,1,1.49
 12/10/2018 18:00:00,10.97,11.02,1,1.73
 12/10/2018 18:15:00,11.03,11.02,1,1.74
 12/10/2018 18:30:00,11.06,11.02,1,1.74
 12/10/2018 18:45:00,11.04,11.02,1,1.74
 12/10/2018 19:00:00,11.04,11.02,1,1.74
 12/10/2018 19:15:00,11.04,11.02,1,1.74
 12/10/2018 19:30:00,11.04,11.02,1,1.74
 12/10/2018 19:45:00,11.04,11.02,1,1.74
 12/10/2018 20:00:00,11.04,11.02,1,1.62
 12/10/2018 20:15:00,10.96,11.02,1,1.47
 12/10/2018 20:30:00,10.87,11.02,1,1.47
 12/10/2018 20:45:00,11.02,11.02,1,1.47
 12/10/2018 21:00:00,11.08,11.02,1,1.47
 12/10/2018 21:15:00,11.03,11.02,1,1.47
 12/10/2018 21:30:00,10.96,11.02,1,1.44
 12/10/2018 21:45:00,11.01,11.02,1,1.22
 12/10/2018 22:00:00,11.01,11.02,1,1.22
 12/10/2018 22:15:00,11.01,11.02,1,1.22
 12/10/2018 22:30:00,11.01,11.02,1,1.22
 12/10/2018 22:45:00,11.03,11.02,1,1.22
 12/10/2018 23:00:00,11.08,11.02,1,1.22
 12/10/2018 23:15:00,10.9,11.02,1,1.22
 12/10/2018 23:30:00,10.89,11.02,1,0.99
 12/10/2018 23:45:00,10.89,11.02,1,0.95
 13/10/2018 00:00:00,10.89,11.02,1,0.95
 13/10/2018 00:15:00,10.89,11.02,1,0.95
 13/10/2018 00:30:00,10.89,11.02,1,0.95
 13/10/2018 00:45:00,10.89,11.02,1,0.95
 13/10/2018 01:00:00,10.9,11.02,1,0.95
 13/10/2018 01:15:00,10.95,11.02,1,0.95
 13/10/2018 01:30:00,10.95,11.02,1,0.95
 13/10/2018 01:45:00,10.95,11.02,1,1.07
 13/10/2018 02:00:00,10.92,11.02,1,1.22
 13/10/2018 02:15:00,10.88,11.02,1,1.22
 13/10/2018 02:30:00,10.88,11.02,1,1.22
 13/10/2018 02:45:00,10.88,11.02,1,1.22
 13/10/2018 03:00:00,10.88,11.02,1,1.22
 13/10/2018 03:15:00,10.88,11.02,1,1.22
 13/10/2018 03:30:00,10.88,11.02,1,1.22
 13/10/2018 03:45:00,10.92,11.02,1,1.22
 13/10/2018 04:00:00,10.95,11.02,1,1.11
 13/10/2018 04:15:00,10.95,11.02,1,0.95
 13/10/2018 04:30:00,10.95,11.02,1,0.95
 13/10/2018 04:45:00,10.95,11.02,1,0.95
 13/10/2018 05:00:00,10.95,11.02,1,0.95
 13/10/2018 05:15:00,10.95,11.02,1,0.95
 13/10/2018 05:30:00,10.95,11.02,1,0.95
 13/10/2018 05:45:00,10.95,11.02,1,0.95
 13/10/2018 06:00:00,10.9,11.02,1,0.95
 13/10/2018 06:15:00,10.91,11.02,1,1.06
 13/10/2018 06:30:00,10.93,11.02,1,1.22
 13/10/2018 06:45:00,10.89,11.02,1,1.22
 13/10/2018 07:00:00,10.87,11.02,1,1.22
 13/10/2018 07:15:00,10.87,11.02,1,1.22
 13/10/2018 07:30:00,10.87,11.02,1,1.22
 13/10/2018 07:45:00,10.91,11.02,1,1.22
 13/10/2018 08:00:00,10.93,11.02,1,1.22
 13/10/2018 08:15:00,10.89,11.02,1,1.22
 13/10/2018 08:30:00,10.86,11.02,1,1.22
 13/10/2018 08:45:00,10.94,11.02,1,1.22
 13/10/2018 09:00:00,10.95,11.02,1,1.22
 13/10/2018 09:15:00,10.95,11.02,1,1.22
 13/10/2018 09:30:00,10.95,11.02,1,1.22
 13/10/2018 09:45:00,10.95,11.02,1,1.22
 13/10/2018 10:00:00,10.95,11.02,1,1.22
 13/10/2018 10:15:00,10.96,11.02,1,1.22
 13/10/2018 10:30:00,11.0,11.02,1,1.22
 13/10/2018 10:45:00,11.0,11.02,1,1.22
 13/10/2018 11:00:00,11.0,11.02,1,1.22
 13/10/2018 11:15:00,11.01,11.02,1,1.22
 13/10/2018 11:30:00,11.07,11.02,1,1.22
 13/10/2018 11:45:00,11.07,11.02,1,1.22
 13/10/2018 12:00:00,11.08,11.02,1,1.22
 13/10/2018 12:15:00,11.12,11.02,1,1.2
 13/10/2018 12:30:00,11.06,11.02,1,0.87
 13/10/2018 12:45:00,10.97,11.02,1,0.77
 13/10/2018 13:00:00,10.97,11.02,1,0.75
 13/10/2018 13:15:00,11.03,11.02,1,0.52
 13/10/2018 13:30:00,11.03,11.02,1,0.52
 13/10/2018 13:45:00,11.03,11.02,1,0.77
 13/10/2018 14:00:00,11.03,11.02,1,0.8
 13/10/2018 14:15:00,11.03,11.02,1,0.8
 13/10/2018 14:30:00,11.07,11.02,1,0.8
 13/10/2018 14:45:00,11.08,11.02,1,0.86
 13/10/2018 15:00:00,11.04,11.02,1,1.07
 13/10/2018 15:15:00,11.01,11.02,1,1.07
 13/10/2018 15:30:00,11.01,11.02,1,1.07
 13/10/2018 15:45:00,11.01,11.02,1,1.07
 13/10/2018 16:00:00,11.01,11.02,1,1.07
 13/10/2018 16:15:00,11.01,11.02,1,1.07
 13/10/2018 16:30:00,10.96,11.02,1,1.09
 13/10/2018 16:45:00,10.93,11.02,1,1.34
 13/10/2018 17:00:00,10.88,11.02,1,1.34
 13/10/2018 17:15:00,10.88,11.02,1,1.34
 13/10/2018 17:30:00,10.83,11.02,1,1.34
 13/10/2018 17:45:00,10.91,11.02,1,1.48
 13/10/2018 18:00:00,11.05,11.02,1,1.59
 13/10/2018 18:15:00,11.02,11.02,1,1.59
 13/10/2018 18:30:00,11.02,11.02,1,1.59
 13/10/2018 18:45:00,11.03,11.02,1,1.59
 13/10/2018 19:00:00,11.08,11.02,1,1.59
 13/10/2018 19:15:00,11.04,11.02,1,1.59
 13/10/2018 19:30:00,11.0,11.02,1,1.59
 13/10/2018 19:45:00,10.9,11.02,1,1.59
 13/10/2018 20:00:00,10.89,11.02,1,1.59
 13/10/2018 20:15:00,10.94,11.02,1,1.58
 13/10/2018 20:30:00,10.96,11.02,1,1.32
 13/10/2018 20:45:00,10.96,11.02,1,1.32
 13/10/2018 21:00:00,10.99,11.02,1,1.32
 13/10/2018 21:15:00,10.98,11.02,1,1.32
 13/10/2018 21:30:00,10.96,11.02,1,1.32
 13/10/2018 21:45:00,10.98,11.02,1,1.32
 13/10/2018 22:00:00,10.96,11.02,1,1.32
 13/10/2018 22:15:00,10.96,11.02,1,1.29
 13/10/2018 22:30:00,10.96,11.02,1,1.06
 13/10/2018 22:45:00,10.96,11.02,1,1.06
 13/10/2018 23:00:00,10.99,11.02,1,1.06
 13/10/2018 23:15:00,11.03,11.02,1,1.06
 13/10/2018 23:30:00,11.03,11.02,1,1.06
 13/10/2018 23:45:00,11.03,11.02,1,1.06
 14/10/2018 00:00:00,11.03,11.02,1,1.06
 14/10/2018 00:15:00,11.03,11.02,1,1.06
 14/10/2018 00:30:00,11.03,11.02,1,1.06
 14/10/2018 00:45:00,11.03,11.02,1,1.06
 14/10/2018 01:00:00,11.03,11.02,1,1.06
 14/10/2018 01:15:00,11.03,11.02,1,1.06
 14/10/2018 01:30:00,11.03,11.02,1,1.06
 14/10/2018 01:45:00,11.03,11.02,1,1.06
 14/10/2018 02:00:00,11.03,11.02,1,1.06
 14/10/2018 02:15:00,11.03,11.02,1,1.06
 14/10/2018 02:30:00,11.04,11.02,1,1.06
 14/10/2018 02:45:00,11.08,11.02,1,1.06
 14/10/2018 03:00:00,11.08,11.02,1,1.06
 14/10/2018 03:15:00,11.08,11.02,1,1.06
 14/10/2018 03:30:00,11.08,11.02,1,1.06
 14/10/2018 03:45:00,11.08,11.02,1,1.06
 14/10/2018 04:00:00,11.08,11.02,1,1.06
 14/10/2018 04:15:00,11.08,11.02,1,1.06
 14/10/2018 04:30:00,11.08,11.02,1,1.06
 14/10/2018 04:45:00,11.08,11.02,1,1.06
 14/10/2018 05:00:00,11.08,11.02,1,1.06
 14/10/2018 05:15:00,11.08,11.02,1,1.06
 14/10/2018 05:30:00,11.08,11.02,1,1.06
 14/10/2018 05:45:00,11.08,11.02,1,1.06
 14/10/2018 06:00:00,11.08,11.02,1,1.06
 14/10/2018 06:15:00,11.02,11.02,1,1.06
 14/10/2018 06:30:00,11.02,11.02,1,1.06
 14/10/2018 06:45:00,10.96,11.02,1,1.06
 14/10/2018 07:00:00,10.94,11.02,1,1.06
 14/10/2018 07:15:00,10.89,11.02,1,1.06
 14/10/2018 07:30:00,10.89,11.02,1,1.06
 14/10/2018 07:45:00,10.89,11.02,1,1.06
 14/10/2018 08:00:00,10.89,11.02,1,1.31
 14/10/2018 08:15:00,10.89,11.02,1,1.31
 14/10/2018 08:30:00,10.89,11.02,1,1.31
 14/10/2018 08:45:00,10.89,11.02,1,1.31
 14/10/2018 09:00:00,10.89,11.02,1,1.31
 14/10/2018 09:15:00,10.89,11.02,1,1.31
 14/10/2018 09:30:00,10.89,11.02,1,1.31
 14/10/2018 09:45:00,10.89,11.02,1,1.31
 14/10/2018 10:00:00,10.95,11.02,1,1.31
 14/10/2018 10:15:00,10.99,11.02,1,1.31
 14/10/2018 10:30:00,11.02,11.02,1,1.31
 14/10/2018 10:45:00,11.02,11.02,1,1.31
 14/10/2018 11:00:00,11.02,11.02,1,1.31
 14/10/2018 11:15:00,11.02,11.02,1,1.31
 14/10/2018 11:30:00,11.02,11.02,1,1.31
 14/10/2018 11:45:00,11.02,11.02,1,1.31
 14/10/2018 12:00:00,11.02,11.02,1,1.31
 14/10/2018 12:15:00,10.97,11.02,1,1.31
 14/10/2018 12:30:00,10.97,11.02,1,1.31
 14/10/2018 12:45:00,10.97,11.02,1,1.31
 14/10/2018 13:00:00,10.99,11.02,1,1.31
 14/10/2018 13:15:00,11.04,11.02,1,1.31
 14/10/2018 13:30:00,11.04,11.02,1,1.31
 14/10/2018 13:45:00,11.04,11.02,1,1.31
 14/10/2018 14:00:00,11.05,11.02,1,1.31
 14/10/2018 14:15:00,11.09,11.02,1,1.31
 14/10/2018 14:30:00,11.09,11.02,1,1.31
 14/10/2018 14:45:00,11.1,11.02,1,1.21
 14/10/2018 15:00:00,11.03,11.02,1,1.04
 14/10/2018 15:15:00,10.99,11.02,1,1.04
 14/10/2018 15:30:00,10.96,11.02,1,1.04
 14/10/2018 15:45:00,10.96,11.02,1,1.04
 14/10/2018 16:00:00,10.96,11.02,1,1.04
 14/10/2018 16:15:00,10.92,11.02,1,1.15
 14/10/2018 16:30:00,10.91,11.02,1,1.29
 14/10/2018 16:45:00,10.91,11.02,1,1.3
 14/10/2018 17:00:00,10.88,11.02,1,1.56
 14/10/2018 17:15:00,10.86,11.02,1,1.56
 14/10/2018 17:30:00,10.92,11.02,1,1.56
 14/10/2018 17:45:00,10.97,11.02,1,1.56
 14/10/2018 18:00:00,11.0,11.02,1,1.74
 14/10/2018 18:15:00,11.04,11.02,1,1.81
 14/10/2018 18:30:00,11.03,11.02,1,1.81
 14/10/2018 18:45:00,11.03,11.02,1,1.81
 14/10/2018 19:00:00,11.03,11.02,1,1.81
 14/10/2018 19:15:00,11.03,11.02,1,1.81
 14/10/2018 19:30:00,11.03,11.02,1,1.81
 14/10/2018 19:45:00,10.99,11.02,1,1.81
 14/10/2018 20:00:00,10.96,11.02,1,1.81
 14/10/2018 20:15:00,10.9,11.02,1,1.61
 14/10/2018 20:30:00,10.9,11.02,1,1.54
 14/10/2018 20:45:00,10.9,11.02,1,1.54
 14/10/2018 21:00:00,10.92,11.02,1,1.54
 14/10/2018 21:15:00,10.92,11.02,1,1.54
 14/10/2018 21:30:00,10.94,11.02,1,1.54
 14/10/2018 21:45:00,10.89,11.02,1,1.49
 14/10/2018 22:00:00,10.89,11.02,1,1.29
 14/10/2018 22:15:00,10.91,11.02,1,1.29
 14/10/2018 22:30:00,10.96,11.02,1,1.29
 14/10/2018 22:45:00,10.96,11.02,1,1.29
 14/10/2018 23:00:00,11.0,11.02,1,1.13
 14/10/2018 23:15:00,10.97,11.02,1,1.02
 14/10/2018 23:30:00,10.88,11.02,1,1.02
 14/10/2018 23:45:00,10.92,11.02,1,1.02
 15/10/2018 00:00:00,10.95,11.02,1,1.02
 15/10/2018 00:00:00,10.95,11.02,1,1.02
 15/10/2018 00:15:00,10.95,11.02,1,1.02
 15/10/2018 00:30:00,10.95,11.02,1,1.02
 15/10/2018 00:45:00,10.95,11.02,1,1.02
 15/10/2018 01:00:00,10.95,11.02,1,1.02
 15/10/2018 01:15:00,10.95,11.02,1,1.02
 15/10/2018 01:30:00,10.95,11.02,1,1.02
 15/10/2018 01:45:00,10.95,11.02,1,1.14
 15/10/2018 02:00:00,10.95,11.02,1,1.27
 15/10/2018 02:15:00,10.95,11.02,1,1.27
 15/10/2018 02:30:00,10.95,11.02,1,1.27
 15/10/2018 02:45:00,10.95,11.02,1,1.27
 15/10/2018 03:00:00,10.95,11.02,1,1.27
 15/10/2018 03:15:00,10.95,11.02,1,1.27
 15/10/2018 03:30:00,10.95,11.02,1,1.27
 15/10/2018 03:45:00,10.96,11.02,1,1.27
 15/10/2018 04:00:00,11.0,11.02,1,1.27
 15/10/2018 04:15:00,11.0,11.02,1,1.27
 15/10/2018 04:30:00,11.0,11.02,1,1.27
 15/10/2018 04:45:00,11.0,11.02,1,1.2
 15/10/2018 05:00:00,11.0,11.02,1,1.02
 15/10/2018 05:15:00,11.0,11.02,1,1.02
 15/10/2018 05:30:00,11.0,11.02,1,1.02
 15/10/2018 05:45:00,10.95,11.02,1,1.02
 15/10/2018 06:00:00,10.93,11.02,1,1.02
 15/10/2018 06:15:00,10.96,11.02,1,1.14
 15/10/2018 06:30:00,10.98,11.02,1,1.26
 15/10/2018 06:45:00,11.0,11.02,1,1.26
 15/10/2018 07:00:00,10.94,11.02,1,1.39
 15/10/2018 07:15:00,10.88,11.02,1,1.52
 15/10/2018 07:30:00,10.99,11.02,1,1.67
 15/10/2018 07:45:00,11.05,11.02,1,1.78
 15/10/2018 08:00:00,11.08,11.02,1,1.78
 15/10/2018 08:15:00,11.08,11.02,1,1.78
 15/10/2018 08:30:00,11.08,11.02,1,1.78
 15/10/2018 08:45:00,11.08,11.02,1,1.78
 15/10/2018 09:00:00,11.08,11.02,1,1.56
 15/10/2018 09:15:00,11.08,11.02,1,1.52
 15/10/2018 09:30:00,11.07,11.02,1,1.52
 15/10/2018 09:45:00,11.03,11.02,1,1.52
 15/10/2018 10:00:00,11.06,11.02,1,1.52
 15/10/2018 10:15:00,11.07,11.02,1,1.52
 15/10/2018 10:30:00,11.07,11.02,1,1.52
 15/10/2018 10:45:00,11.07,11.02,1,1.52
 15/10/2018 11:00:00,11.12,11.02,1,1.52
 15/10/2018 11:15:00,11.12,11.04,2,1.52
 15/10/2018 11:30:00,11.12,11.14,2,1.52
 15/10/2018 11:45:00,11.12,11.13,2,1.52
 15/10/2018 12:00:00,11.12,11.13,2,1.52
 15/10/2018 12:15:00,11.12,11.13,2,1.52
 15/10/2018 12:30:00,11.12,11.13,2,1.52
 15/10/2018 12:45:00,11.12,11.05,2,1.39
 15/10/2018 13:00:00,11.07,11.05,2,1.31
 15/10/2018 13:15:00,10.96,11.05,2,1.31
 15/10/2018 13:30:00,10.96,11.05,2,1.31
 15/10/2018 13:45:00,10.96,11.05,2,1.31
 15/10/2018 14:00:00,10.96,11.05,2,1.31
 15/10/2018 14:15:00,10.95,11.02,2,1.31
 15/10/2018 14:30:00,10.75,10.79,2,1.31
 15/10/2018 14:45:00,10.75,10.79,2,1.31
 15/10/2018 15:00:00,10.75,10.79,2,1.31
 15/10/2018 15:15:00,10.75,10.94,2,1.31
 15/10/2018 15:30:00,10.75,11.01,2,1.31
 15/10/2018 15:45:00,10.75,11.02,2,1.31
 15/10/2018 16:00:00,10.73,11.02,2,1.31
 15/10/2018 16:15:00,10.81,11.02,2,1.31
 15/10/2018 16:30:00,10.81,11.01,2,1.44
 15/10/2018 16:45:00,10.81,11.0,2,1.52
 15/10/2018 17:00:00,10.82,11.02,2,1.53
 15/10/2018 17:15:00,10.75,10.82,2,1.79
 15/10/2018 17:30:00,10.63,10.83,2,1.79
 15/10/2018 17:45:00,10.62,10.83,2,1.79
 15/10/2018 18:00:00,10.62,10.83,2,1.79
 15/10/2018 18:15:00,10.62,10.83,2,1.79
 15/10/2018 18:30:00,10.62,10.83,2,1.79
 15/10/2018 18:45:00,10.62,10.83,2,1.79
 15/10/2018 19:00:00,10.62,10.83,2,1.79
 15/10/2018 19:15:00,10.62,10.83,2,1.79
 15/10/2018 19:30:00,10.65,10.83,2,1.79
 15/10/2018 19:45:00,10.69,10.83,2,1.79
 15/10/2018 20:00:00,10.7,10.83,2,1.79
 15/10/2018 20:15:00,10.7,10.83,2,1.79
 15/10/2018 20:30:00,10.73,10.83,2,1.79
 15/10/2018 20:45:00,10.68,10.83,2,1.65
 15/10/2018 21:00:00,10.68,10.83,2,1.52
 15/10/2018 21:15:00,10.68,10.83,2,1.52
 15/10/2018 21:30:00,10.62,10.83,2,1.52
 15/10/2018 21:45:00,10.62,10.83,2,1.52
 15/10/2018 22:00:00,10.62,10.83,2,1.45
 15/10/2018 22:15:00,10.62,10.83,2,1.29
 15/10/2018 22:30:00,10.63,10.83,2,1.29
 15/10/2018 22:45:00,10.68,10.83,2,1.29
 15/10/2018 23:00:00,10.68,10.83,2,1.17
 15/10/2018 23:15:00,10.68,10.83,2,1.02
 15/10/2018 23:30:00,10.68,10.83,2,1.02
 15/10/2018 23:45:00,10.69,10.83,2,1.02
 16/10/2018 00:00:00,10.74,10.83,2,1.02
 16/10/2018 00:15:00,10.74,10.83,2,1.02
 16/10/2018 00:30:00,10.74,10.83,2,1.02
 16/10/2018 00:45:00,10.74,10.83,2,1.02
 16/10/2018 01:00:00,10.74,10.83,2,1.02
 16/10/2018 01:15:00,10.68,10.83,2,1.02
 16/10/2018 01:30:00,10.67,10.83,2,1.02
 16/10/2018 01:45:00,10.67,10.83,2,1.02
 16/10/2018 02:00:00,10.67,10.83,2,1.02
 16/10/2018 02:15:00,10.62,10.83,2,1.02
 16/10/2018 02:30:00,10.61,10.83,2,1.02
 16/10/2018 02:45:00,10.62,10.83,2,1.02
 16/10/2018 03:00:00,10.67,10.83,2,1.02
 16/10/2018 03:15:00,10.67,10.83,2,1.02
 16/10/2018 03:30:00,10.68,10.83,2,1.02
 16/10/2018 03:45:00,10.72,10.83,2,1.02
 16/10/2018 04:00:00,10.72,10.83,2,1.02
 16/10/2018 04:15:00,10.72,10.83,2,1.02
 16/10/2018 04:30:00,10.72,10.83,2,1.02
 16/10/2018 04:45:00,10.72,10.83,2,1.02
 16/10/2018 05:00:00,10.72,10.83,2,1.02
 16/10/2018 05:15:00,10.72,10.83,2,1.02
 16/10/2018 05:30:00,10.66,10.83,2,1.02
 16/10/2018 05:45:00,10.66,10.83,2,1.02
 16/10/2018 06:00:00,10.66,10.83,2,1.02
 16/10/2018 06:15:00,10.57,10.83,2,1.14
 16/10/2018 06:30:00,10.62,10.83,2,1.29
 16/10/2018 06:45:00,10.69,10.83,2,1.29
 16/10/2018 07:00:00,10.63,10.83,2,1.41
 16/10/2018 07:15:00,10.57,10.83,2,1.54
 16/10/2018 07:30:00,10.52,10.83,2,1.54
 16/10/2018 07:45:00,10.56,10.83,2,1.79
 16/10/2018 08:00:00,10.62,10.83,2,1.81
 16/10/2018 08:15:00,10.71,10.83,2,1.81
 16/10/2018 08:30:00,10.77,10.83,2,1.81
 16/10/2018 08:45:00,10.71,10.83,2,1.73
 16/10/2018 09:00:00,10.68,10.83,2,1.56
 16/10/2018 09:15:00,10.68,10.83,2,1.56
 16/10/2018 09:30:00,10.68,10.83,2,1.56
 16/10/2018 09:45:00,10.68,10.83,2,1.56
 16/10/2018 10:00:00,10.71,10.83,2,1.56
 16/10/2018 10:15:00,10.71,10.83,2,1.37
 16/10/2018 10:30:00,10.69,10.83,2,1.31
 16/10/2018 10:45:00,10.69,10.83,2,1.31
 16/10/2018 11:00:00,10.69,10.83,2,1.31
 16/10/2018 11:15:00,10.72,10.83,2,1.31
 16/10/2018 11:30:00,10.71,10.83,2,1.31
 16/10/2018 11:45:00,10.7,10.83,2,1.17
 16/10/2018 12:00:00,10.7,10.83,2,1.06
 16/10/2018 12:15:00,10.72,10.83,2,1.06
 16/10/2018 12:30:00,10.75,10.83,2,1.06
 16/10/2018 12:45:00,10.75,10.83,2,1.06
 16/10/2018 13:00:00,10.8,10.83,2,1.06
 16/10/2018 13:15:00,10.81,10.83,2,1.06
 16/10/2018 13:30:00,10.81,10.83,2,1.06
 16/10/2018 13:45:00,10.72,10.83,2,1.06
 16/10/2018 14:00:00,10.72,10.83,2,1.06
 16/10/2018 14:15:00,10.72,10.83,2,1.06
 16/10/2018 14:30:00,10.67,10.83,2,1.06
 16/10/2018 14:45:00,10.66,10.83,2,1.06
 16/10/2018 15:00:00,10.66,10.83,2,1.06
 16/10/2018 15:15:00,10.66,10.83,2,1.3
 16/10/2018 15:30:00,10.66,10.83,2,1.11
 16/10/2018 15:45:00,10.66,10.83,2,1.09
 16/10/2018 16:00:00,10.64,10.83,2,1.21
 16/10/2018 16:15:00,10.67,10.83,2,1.32
 16/10/2018 16:30:00,10.67,10.83,2,1.32
 16/10/2018 16:45:00,10.67,10.83,2,1.32
 16/10/2018 17:00:00,10.65,10.83,2,1.36
 16/10/2018 17:15:00,10.61,10.83,2,1.57
 16/10/2018 17:30:00,10.61,10.83,2,1.57
 16/10/2018 17:45:00,10.61,10.83,2,1.6
 16/10/2018 18:00:00,10.6,10.83,2,1.81
 16/10/2018 18:15:00,10.57,10.83,2,1.81
 16/10/2018 18:30:00,10.65,10.83,2,1.81
 16/10/2018 18:45:00,10.65,10.83,2,1.81
 16/10/2018 19:00:00,10.65,10.83,2,1.81
 16/10/2018 19:15:00,10.66,10.83,2,1.81
 16/10/2018 19:30:00,10.71,10.83,2,1.81
 16/10/2018 19:45:00,10.71,10.83,2,1.81
 16/10/2018 20:00:00,10.71,10.83,2,1.81
 16/10/2018 20:15:00,10.71,10.83,2,1.78
 16/10/2018 20:30:00,10.72,10.83,2,1.54
 16/10/2018 20:45:00,10.76,10.83,2,1.54
 16/10/2018 21:00:00,10.76,10.83,2,1.54
 16/10/2018 21:15:00,10.76,10.83,2,1.54
 16/10/2018 21:30:00,10.7,10.83,2,1.54
 16/10/2018 21:45:00,10.62,10.83,2,1.54
 16/10/2018 22:00:00,10.65,10.83,2,1.31
 16/10/2018 22:15:00,10.68,10.83,2,1.29
 16/10/2018 22:30:00,10.68,10.83,2,1.29
 16/10/2018 22:45:00,10.68,10.83,2,1.29
 16/10/2018 23:00:00,10.69,10.83,2,1.13
 16/10/2018 23:15:00,10.75,10.83,2,1.02
 16/10/2018 23:30:00,10.69,10.83,2,1.02
 16/10/2018 23:45:00,10.62,10.83,2,1.02
 17/10/2018 00:00:00,10.66,10.83,2,1.02
 17/10/2018 00:15:00,10.68,10.83,2,1.02
 17/10/2018 00:30:00,10.68,10.83,2,1.02
 17/10/2018 00:45:00,10.68,10.83,2,1.02
 17/10/2018 01:00:00,10.68,10.83,2,1.02
 17/10/2018 01:15:00,10.68,10.83,2,1.02
 17/10/2018 01:30:00,10.68,10.83,2,1.02
 17/10/2018 01:45:00,10.68,10.83,2,1.02
 17/10/2018 02:00:00,10.68,10.83,2,1.02
 17/10/2018 02:15:00,10.68,10.83,2,1.02
 17/10/2018 02:30:00,10.68,10.83,2,1.02
 17/10/2018 02:45:00,10.68,10.83,2,1.02
 17/10/2018 03:00:00,10.68,10.83,2,1.02
 17/10/2018 03:15:00,10.68,10.83,2,1.02
 17/10/2018 03:30:00,10.68,10.83,2,1.02
 17/10/2018 03:45:00,10.68,10.83,2,1.02
 17/10/2018 04:00:00,10.68,10.83,2,1.02
 17/10/2018 04:15:00,10.68,10.83,2,1.02
 17/10/2018 04:30:00,10.68,10.83,2,1.02
 17/10/2018 04:45:00,10.68,10.83,2,1.02
 17/10/2018 05:00:00,10.68,10.83,2,1.02
 17/10/2018 05:15:00,10.68,10.83,2,1.02
 17/10/2018 05:30:00,10.68,10.83,2,1.02
 17/10/2018 05:45:00,10.68,10.83,2,1.02
 17/10/2018 06:00:00,10.65,10.83,2,1.02
 17/10/2018 06:15:00,10.55,10.83,2,1.22
 17/10/2018 06:30:00,10.55,10.83,2,1.29
 17/10/2018 06:45:00,10.55,10.83,2,1.29
 17/10/2018 07:00:00,10.55,10.83,2,1.38
 17/10/2018 07:15:00,10.6,10.83,2,1.52
 17/10/2018 07:30:00,10.58,10.83,2,1.56
 17/10/2018 07:45:00,10.72,10.83,2,1.71
 17/10/2018 08:00:00,10.73,10.83,2,1.71
 17/10/2018 08:15:00,10.73,10.83,2,1.71
 17/10/2018 08:30:00,10.74,10.82,2,1.71
 17/10/2018 08:45:00,10.79,10.73,2,1.71
 17/10/2018 09:00:00,10.79,10.73,2,1.71
 17/10/2018 09:15:00,10.79,10.73,2,1.71
 17/10/2018 09:30:00,10.79,10.74,2,1.49
 17/10/2018 09:45:00,10.79,10.74,2,1.47
 17/10/2018 10:00:00,10.79,10.73,2,1.47
 17/10/2018 10:15:00,10.76,10.73,2,1.31
 17/10/2018 10:30:00,10.73,10.73,2,1.22
 17/10/2018 10:45:00,10.73,10.73,2,1.22
 17/10/2018 11:00:00,10.73,10.73,2,1.22
 17/10/2018 11:15:00,10.67,10.73,2,1.22
 17/10/2018 11:30:00,10.67,10.73,2,1.22
 17/10/2018 11:45:00,10.67,10.73,2,1.22
 17/10/2018 12:00:00,10.67,10.73,2,1.22
 17/10/2018 12:15:00,10.78,10.97,2,1.22
 17/10/2018 12:30:00,10.86,11.07,2,1.22
 17/10/2018 12:45:00,10.93,11.12,2,1.22
 17/10/2018 13:00:00,10.95,11.12,2,1.22
 17/10/2018 13:15:00,10.94,11.12,2,1.22
 17/10/2018 13:30:00,10.99,11.11,2,1.22
 17/10/2018 13:45:00,10.91,11.1,2,1.22
 17/10/2018 14:00:00,10.96,11.1,2,1.22
 17/10/2018 14:15:00,10.96,11.1,2,1.22
 17/10/2018 14:30:00,10.96,11.1,2,1.22
 17/10/2018 14:45:00,10.97,11.1,2,1.22
 17/10/2018 15:00:00,11.03,11.1,2,1.22
 17/10/2018 15:15:00,11.0,11.1,2,1.22
 17/10/2018 15:30:00,11.0,11.1,2,1.22
 17/10/2018 15:45:00,11.0,11.13,2,1.22
 17/10/2018 16:00:00,10.98,11.19,2,1.22
 17/10/2018 16:15:00,10.92,11.19,2,1.22
 17/10/2018 16:30:00,10.92,11.19,2,1.22
 17/10/2018 16:45:00,10.92,11.19,2,1.22
 17/10/2018 17:00:00,10.92,11.19,2,1.22
 17/10/2018 17:15:00,10.92,11.19,2,1.46
 17/10/2018 17:30:00,10.92,11.19,2,1.49
 17/10/2018 17:45:00,10.92,11.19,2,1.51
 17/10/2018 18:00:00,10.93,11.19,2,1.74
 17/10/2018 18:15:00,10.93,11.19,2,1.74
 17/10/2018 18:30:00,10.93,11.19,2,1.93
 17/10/2018 18:45:00,10.93,11.19,2,2.01
 17/10/2018 19:00:00,10.93,11.19,2,2.01
 17/10/2018 19:15:00,10.96,11.19,2,2.01
 17/10/2018 19:30:00,10.93,11.19,2,1.77
 17/10/2018 19:45:00,10.98,11.19,2,1.74
 17/10/2018 20:00:00,10.99,11.19,2,1.74
 17/10/2018 20:15:00,10.99,11.19,2,1.74
 17/10/2018 20:30:00,10.99,11.19,2,1.74
 17/10/2018 20:45:00,11.03,11.19,2,1.74
 17/10/2018 21:00:00,11.04,11.19,2,1.62
 17/10/2018 21:15:00,11.04,11.19,2,1.47
 17/10/2018 21:30:00,11.04,11.19,2,1.47
 17/10/2018 21:45:00,11.07,11.19,2,1.47
 17/10/2018 22:00:00,11.02,11.19,2,1.47
 17/10/2018 22:15:00,11.05,11.19,2,1.32
 17/10/2018 22:30:00,11.08,11.19,2,1.21
 17/10/2018 22:45:00,11.08,11.19,2,1.21
 17/10/2018 23:00:00,11.06,11.19,2,1.21
 17/10/2018 23:15:00,11.02,11.19,2,1.21
 17/10/2018 23:30:00,11.02,11.19,2,1.14
 17/10/2018 23:45:00,10.93,11.19,2,0.94
 18/10/2018 00:00:00,10.83,11.19,2,0.94
 18/10/2018 00:15:00,10.83,11.19,2,0.94
 18/10/2018 00:30:00,10.85,11.19,2,0.94
 18/10/2018 00:45:00,10.89,11.19,2,0.94
 18/10/2018 01:00:00,10.89,11.19,2,0.94
 18/10/2018 01:15:00,10.88,11.19,2,0.99
 18/10/2018 01:30:00,10.83,11.19,2,1.21
 18/10/2018 01:45:00,10.85,11.19,2,1.21
 18/10/2018 02:00:00,10.95,11.19,2,1.21
 18/10/2018 02:15:00,10.95,11.19,2,1.21
 18/10/2018 02:30:00,10.95,11.19,2,1.21
 18/10/2018 02:45:00,10.95,11.19,2,1.21
 18/10/2018 03:00:00,10.95,11.19,2,1.21
 18/10/2018 03:15:00,11.0,11.19,2,1.21
 18/10/2018 03:30:00,11.0,11.19,2,1.21
 18/10/2018 03:45:00,11.0,11.19,2,1.21
 18/10/2018 04:00:00,11.0,11.19,2,1.21
 18/10/2018 04:15:00,11.0,11.19,2,1.21
 18/10/2018 04:30:00,11.0,11.19,2,1.21
 18/10/2018 04:45:00,11.0,11.19,2,1.21
 18/10/2018 05:00:00,11.0,11.19,2,1.21
 18/10/2018 05:15:00,11.0,11.19,2,1.21
 18/10/2018 05:30:00,11.0,11.19,2,1.21
 18/10/2018 05:45:00,11.0,11.19,2,1.21
 18/10/2018 06:00:00,10.99,11.19,2,1.21
 18/10/2018 06:15:00,11.0,11.19,2,1.21
 18/10/2018 06:30:00,11.0,11.19,2,1.21
 18/10/2018 06:45:00,10.99,11.19,2,1.39
 18/10/2018 07:00:00,10.97,11.19,2,1.47
 18/10/2018 07:15:00,10.97,11.19,2,1.47
 18/10/2018 07:30:00,10.94,11.19,2,1.47
 18/10/2018 07:45:00,10.94,11.19,2,1.67
 18/10/2018 08:00:00,10.94,11.19,2,1.71
 18/10/2018 08:15:00,10.94,11.19,2,1.71
 18/10/2018 08:30:00,10.94,11.19,2,1.66
 18/10/2018 08:45:00,10.94,11.19,2,1.47
 18/10/2018 09:00:00,10.94,11.19,2,1.47
 18/10/2018 09:15:00,10.95,11.19,2,1.47
 18/10/2018 09:30:00,10.98,11.14,2,1.47
 18/10/2018 09:45:00,10.91,11.18,2,1.28
 18/10/2018 10:00:00,10.75,10.87,2,1.27
 18/10/2018 10:15:00,10.6,10.73,2,1.11
 18/10/2018 10:30:00,10.62,10.73,2,1.01
 18/10/2018 10:45:00,10.64,10.73,2,1.01
 18/10/2018 11:00:00,10.67,10.73,2,1.01
 18/10/2018 11:15:00,10.64,10.73,2,1.01
 18/10/2018 11:30:00,10.62,10.73,2,0.81
 18/10/2018 11:45:00,10.62,10.73,2,0.75
 18/10/2018 12:00:00,10.67,10.73,2,0.75
 18/10/2018 12:15:00,10.71,10.86,2,0.75
 18/10/2018 12:30:00,10.75,10.98,2,0.69
 18/10/2018 12:45:00,10.76,10.98,2,0.52
 18/10/2018 13:00:00,10.76,10.98,2,0.52
 18/10/2018 13:15:00,10.76,10.98,2,0.52
 18/10/2018 13:30:00,10.91,11.08,2,0.64
 18/10/2018 13:45:00,11.0,11.09,2,0.55
 18/10/2018 14:00:00,11.0,11.1,2,0.55
 18/10/2018 14:15:00,11.0,11.1,2,0.56
 18/10/2018 14:30:00,11.0,11.1,2,0.54
 18/10/2018 14:45:00,11.0,11.1,2,0.63
 18/10/2018 15:00:00,11.0,11.1,2,0.71
 18/10/2018 15:15:00,11.0,11.01,2,0.82
 18/10/2018 15:30:00,11.0,10.98,2,0.82
 18/10/2018 15:45:00,10.97,10.99,2,0.82
 18/10/2018 16:00:00,10.86,10.99,2,0.82
 18/10/2018 16:15:00,10.84,10.66,2,0.82
 18/10/2018 16:30:00,10.76,10.61,2,0.94
 18/10/2018 16:45:00,10.75,10.61,2,1.09
 18/10/2018 17:00:00,10.7,10.62,2,1.29
 18/10/2018 17:15:00,10.64,10.71,2,1.34
 18/10/2018 17:30:00,10.72,10.83,2,1.42
 18/10/2018 17:45:00,10.73,10.83,2,1.57
 18/10/2018 18:00:00,10.73,10.83,2,1.57
 18/10/2018 18:15:00,10.73,10.83,2,1.81
 18/10/2018 18:30:00,10.76,10.83,2,1.81
 18/10/2018 18:45:00,10.74,10.83,2,1.81
 18/10/2018 19:00:00,10.72,10.83,2,1.81
 18/10/2018 19:15:00,10.64,10.83,2,1.81
 18/10/2018 19:30:00,10.65,10.83,2,1.81
 18/10/2018 19:45:00,10.69,10.83,2,1.81
 18/10/2018 20:00:00,10.61,10.83,2,1.81
 18/10/2018 20:15:00,10.64,10.83,2,1.81
 18/10/2018 20:30:00,10.7,10.83,2,1.61
 18/10/2018 20:45:00,10.7,10.83,2,1.56
 18/10/2018 21:00:00,10.7,10.83,2,1.56
 18/10/2018 21:15:00,10.74,10.83,2,1.56
 18/10/2018 21:30:00,10.76,10.83,2,1.56
 18/10/2018 21:45:00,10.76,10.83,2,1.45
 18/10/2018 22:00:00,10.77,10.83,2,1.29
 18/10/2018 22:15:00,10.62,10.83,2,1.29
 18/10/2018 22:30:00,10.54,10.83,2,1.29
 18/10/2018 22:45:00,10.56,10.83,2,1.29
 18/10/2018 23:00:00,10.63,10.83,2,1.06
 18/10/2018 23:15:00,10.72,10.83,2,1.02
 18/10/2018 23:30:00,10.66,10.83,2,1.02
 18/10/2018 23:45:00,10.64,10.83,2,1.02
 19/10/2018 00:00:00,10.64,10.83,2,1.02
 19/10/2018 00:15:00,10.62,10.83,2,1.02
 19/10/2018 00:30:00,10.62,10.83,2,1.02
 19/10/2018 00:45:00,10.62,10.83,2,1.02
 19/10/2018 01:00:00,10.62,10.83,2,1.02
 19/10/2018 01:15:00,10.64,10.83,2,1.02
 19/10/2018 01:30:00,10.69,10.83,2,1.02
 19/10/2018 01:45:00,10.69,10.83,2,1.18
 19/10/2018 02:00:00,10.69,10.83,2,1.29
 19/10/2018 02:15:00,10.64,10.83,2,1.29
 19/10/2018 02:30:00,10.63,10.83,2,1.29
 19/10/2018 02:45:00,10.66,10.83,2,1.29
 19/10/2018 03:00:00,10.69,10.83,2,1.29
 19/10/2018 03:15:00,10.66,10.83,2,1.29
 19/10/2018 03:30:00,10.63,10.83,2,1.29
 19/10/2018 03:45:00,10.63,10.83,2,1.29
 19/10/2018 04:00:00,10.63,10.83,2,1.29
 19/10/2018 04:15:00,10.63,10.83,2,1.29
 19/10/2018 04:30:00,10.63,10.83,2,1.29
 19/10/2018 04:45:00,10.63,10.83,2,1.29
 19/10/2018 05:00:00,10.63,10.83,2,1.29
 19/10/2018 05:15:00,10.63,10.83,2,1.29
 19/10/2018 05:30:00,10.63,10.83,2,1.29
 19/10/2018 05:45:00,10.61,10.83,2,1.29
 19/10/2018 06:00:00,10.71,10.83,2,1.29
 19/10/2018 06:15:00,10.61,10.83,2,1.29
 19/10/2018 06:30:00,10.58,10.83,2,1.29
 19/10/2018 06:45:00,10.59,10.83,2,1.46
 19/10/2018 07:00:00,10.66,10.83,2,1.54
 19/10/2018 07:15:00,10.66,10.92,2,1.54
 19/10/2018 07:30:00,10.96,11.15,2,1.68
 19/10/2018 07:45:00,10.96,11.15,2,1.83
 19/10/2018 08:00:00,11.07,11.14,2,1.83
 19/10/2018 08:15:00,10.94,11.14,2,1.83
 19/10/2018 08:30:00,10.94,11.14,2,1.6
 19/10/2018 08:45:00,10.94,11.14,2,1.57
 19/10/2018 09:00:00,10.94,11.14,2,1.5
 19/10/2018 09:15:00,10.95,11.14,2,1.31
 19/10/2018 09:30:00,10.9,11.14,2,1.31
 19/10/2018 09:45:00,10.96,11.14,2,1.26
 19/10/2018 10:00:00,10.98,11.14,2,1.07
 19/10/2018 10:15:00,11.0,11.11,2,1.07
 19/10/2018 10:30:00,10.91,10.99,2,1.07
 19/10/2018 10:45:00,10.91,10.99,2,0.91
 19/10/2018 11:00:00,10.91,10.99,2,0.84
 19/10/2018 11:15:00,10.91,10.97,2,0.84
 19/10/2018 11:30:00,10.97,10.97,2,0.84
 19/10/2018 11:45:00,10.97,10.97,2,0.74
 19/10/2018 12:00:00,10.96,10.97,2,0.59
 19/10/2018 12:15:00,10.93,11.11,2,0.59
 19/10/2018 12:30:00,10.98,11.2,2,0.59
 19/10/2018 12:45:00,11.0,11.2,2,0.59
 19/10/2018 13:00:00,11.0,11.2,2,0.59
 19/10/2018 13:15:00,11.0,11.2,2,0.59
 19/10/2018 13:30:00,11.0,11.19,2,0.59
 19/10/2018 13:45:00,11.0,11.18,2,0.59
 19/10/2018 14:00:00,11.0,11.19,2,0.59
 19/10/2018 14:15:00,11.0,11.19,2,0.59
 19/10/2018 14:30:00,11.0,11.19,2,0.59
 19/10/2018 14:45:00,11.0,11.19,2,0.59
 19/10/2018 15:00:00,11.0,11.19,2,0.59
 19/10/2018 15:15:00,10.95,11.19,2,0.59
 19/10/2018 15:30:00,10.95,11.19,2,0.59
 19/10/2018 15:45:00,10.95,11.19,2,0.71
 19/10/2018 16:00:00,10.9,11.19,2,0.85
 19/10/2018 16:15:00,10.88,11.19,2,0.85
 19/10/2018 16:30:00,10.97,11.19,2,0.91
 19/10/2018 16:45:00,10.98,11.19,2,1.12
 19/10/2018 17:00:00,10.94,11.19,2,1.12
 19/10/2018 17:15:00,10.95,11.19,2,1.35
 19/10/2018 17:30:00,10.96,11.19,2,1.41
 19/10/2018 17:45:00,10.95,11.19,2,1.51
 19/10/2018 18:00:00,10.91,11.19,2,1.68
 19/10/2018 18:15:00,10.99,11.19,2,1.68
 19/10/2018 18:30:00,10.98,11.19,2,1.68
 19/10/2018 18:45:00,11.03,11.19,2,1.68
 19/10/2018 19:00:00,11.03,11.19,2,1.68
 19/10/2018 19:15:00,11.03,11.19,2,1.68
 19/10/2018 19:30:00,11.03,11.19,2,1.68
 19/10/2018 19:45:00,10.91,11.19,2,1.68
 19/10/2018 20:00:00,10.93,11.19,2,1.68
 19/10/2018 20:15:00,10.96,11.19,2,1.68
 19/10/2018 20:30:00,11.0,11.19,2,1.68
 19/10/2018 20:45:00,11.0,11.19,2,1.68
 19/10/2018 21:00:00,11.01,11.19,2,1.53
 19/10/2018 21:15:00,11.03,11.19,2,1.44
 19/10/2018 21:30:00,11.01,11.19,2,1.44
 19/10/2018 21:45:00,10.95,11.19,2,1.44
 19/10/2018 22:00:00,10.95,11.19,2,1.43
 19/10/2018 22:15:00,10.95,11.19,2,1.19
 19/10/2018 22:30:00,11.0,11.19,2,1.19
 19/10/2018 22:45:00,11.0,11.19,2,1.19
 19/10/2018 23:00:00,11.0,11.19,2,1.19
 19/10/2018 23:15:00,11.0,11.19,2,1.19
 19/10/2018 23:30:00,11.04,11.19,2,1.19
 19/10/2018 23:45:00,11.06,11.19,2,1.1
 20/10/2018 00:00:00,11.08,11.19,2,0.92
 20/10/2018 00:15:00,11.05,11.19,2,0.92
 20/10/2018 00:30:00,10.99,11.19,2,0.92
 20/10/2018 00:45:00,10.99,11.19,2,0.92
 20/10/2018 01:00:00,10.99,11.19,2,0.92
 20/10/2018 01:15:00,10.94,11.19,2,1.02
 20/10/2018 01:30:00,10.92,11.19,2,1.17
 20/10/2018 01:45:00,10.92,11.19,2,1.17
 20/10/2018 02:00:00,10.92,11.19,2,1.17
 20/10/2018 02:15:00,10.92,11.19,2,1.17
 20/10/2018 02:30:00,10.92,11.19,2,1.17
 20/10/2018 02:45:00,10.92,11.19,2,1.17
 20/10/2018 03:00:00,10.92,11.19,2,1.17
 20/10/2018 03:15:00,10.92,11.19,2,1.17
 20/10/2018 03:30:00,10.99,11.19,2,1.17
 20/10/2018 03:45:00,10.99,11.19,2,1.17
 20/10/2018 04:00:00,10.99,11.19,2,1.17
 20/10/2018 04:15:00,10.99,11.19,2,1.17
 20/10/2018 04:30:00,10.99,11.19,2,1.17
 20/10/2018 04:45:00,10.99,11.19,2,1.17
 20/10/2018 05:00:00,10.99,11.19,2,1.17
 20/10/2018 05:15:00,10.99,11.19,2,1.17
 20/10/2018 05:30:00,10.99,11.19,2,1.17
 20/10/2018 05:45:00,10.99,11.19,2,1.17
 20/10/2018 06:00:00,10.93,11.19,2,1.17
 20/10/2018 06:15:00,10.88,11.19,2,1.17
 20/10/2018 06:30:00,10.86,11.19,2,1.17
 20/10/2018 06:45:00,10.86,11.19,2,1.17
 20/10/2018 07:00:00,10.86,11.19,2,1.17
 20/10/2018 07:15:00,10.85,11.19,2,1.34
 20/10/2018 07:30:00,10.94,11.19,2,1.41
 20/10/2018 07:45:00,10.92,11.19,2,1.41
 20/10/2018 08:00:00,10.87,11.19,2,1.41
 20/10/2018 08:15:00,10.87,11.19,2,1.41
 20/10/2018 08:30:00,10.88,11.19,2,1.41
 20/10/2018 08:45:00,11.03,11.19,2,1.41
 20/10/2018 09:00:00,11.04,11.19,2,1.41
 20/10/2018 09:15:00,11.05,11.16,2,1.41
 20/10/2018 09:30:00,10.8,10.72,2,1.31
 20/10/2018 09:45:00,10.75,10.66,2,1.14
 20/10/2018 10:00:00,10.65,10.66,2,1.14
 20/10/2018 10:15:00,10.9,11.03,2,1.12
 20/10/2018 10:30:00,11.0,11.13,2,0.89
 20/10/2018 10:45:00,11.05,11.13,2,0.89
 20/10/2018 11:00:00,11.05,11.13,2,0.88
 20/10/2018 11:15:00,11.05,11.13,2,0.67
 20/10/2018 11:30:00,11.05,11.13,2,0.67
 20/10/2018 11:45:00,11.01,11.13,2,0.67
 20/10/2018 12:00:00,11.0,11.13,2,0.67
 20/10/2018 12:15:00,10.94,10.98,2,0.67
 20/10/2018 12:30:00,10.92,10.97,2,0.67
 20/10/2018 12:45:00,10.92,10.97,2,0.66
 20/10/2018 13:00:00,10.92,10.97,2,0.4
 20/10/2018 13:15:00,10.92,10.97,2,0.4
 20/10/2018 13:30:00,10.92,10.97,2,0.4
 20/10/2018 13:45:00,10.87,10.97,2,0.4
 20/10/2018 14:00:00,10.87,10.97,2,0.4
 20/10/2018 14:15:00,10.87,11.09,2,0.4
 20/10/2018 14:30:00,10.87,11.17,2,0.4
 20/10/2018 14:45:00,10.87,11.17,2,0.4
 20/10/2018 15:00:00,10.87,11.17,2,0.4
 20/10/2018 15:15:00,10.93,11.17,2,0.5
 20/10/2018 15:30:00,11.0,11.17,2,0.67
 20/10/2018 15:45:00,11.0,11.17,2,0.67
 20/10/2018 16:00:00,11.0,11.17,2,0.67
 20/10/2018 16:15:00,10.98,11.17,2,0.67
 20/10/2018 16:30:00,10.94,11.17,1,0.88
 20/10/2018 16:45:00,10.89,11.17,1,0.92
 20/10/2018 17:00:00,10.88,11.17,1,0.97
 20/10/2018 17:15:00,10.96,11.17,1,1.19
 20/10/2018 17:30:00,11.03,11.17,1,1.41
 20/10/2018 17:45:00,10.97,11.17,1,1.46
 20/10/2018 18:00:00,10.92,11.17,1,1.47
 20/10/2018 18:15:00,10.94,11.17,1,1.69
 20/10/2018 18:30:00,11.02,11.17,1,1.69
 20/10/2018 18:45:00,11.01,11.17,1,1.69
 20/10/2018 19:00:00,11.01,11.17,1,1.69
 20/10/2018 19:15:00,11.01,11.17,1,1.69
 20/10/2018 19:30:00,11.03,11.17,1,1.69
 20/10/2018 19:45:00,10.98,11.17,1,1.69
 20/10/2018 20:00:00,10.94,11.17,1,1.69
 20/10/2018 20:15:00,10.9,11.17,1,1.69
 20/10/2018 20:30:00,10.9,11.17,1,1.47
 20/10/2018 20:45:00,10.95,11.17,1,1.42
 20/10/2018 21:00:00,10.96,11.17,1,1.42
 20/10/2018 21:15:00,10.96,11.17,1,1.42
 20/10/2018 21:30:00,11.0,11.17,1,1.42
 20/10/2018 21:45:00,11.0,11.17,1,1.42
 20/10/2018 22:00:00,10.89,11.17,1,1.42
 20/10/2018 22:15:00,10.89,11.17,1,1.41
 20/10/2018 22:30:00,10.93,11.17,1,1.17
 20/10/2018 22:45:00,10.95,11.17,1,1.17
 20/10/2018 23:00:00,11.0,11.17,1,1.17
 20/10/2018 23:15:00,11.08,11.17,1,1.17
 20/10/2018 23:30:00,11.08,11.17,1,1.17
 20/10/2018 23:45:00,11.08,11.17,1,1.17
 21/10/2018 00:00:00,11.08,11.17,1,1.17
 21/10/2018 00:15:00,11.08,11.17,1,1.17
 21/10/2018 00:30:00,11.02,11.17,1,1.17
 21/10/2018 00:45:00,11.02,11.17,1,1.17
 21/10/2018 01:00:00,11.02,11.17,1,1.17
 21/10/2018 01:15:00,11.02,11.17,1,1.17
 21/10/2018 01:30:00,11.02,11.17,1,1.17
 21/10/2018 01:45:00,11.02,11.17,1,1.17
 21/10/2018 02:00:00,11.02,11.17,1,1.17
 21/10/2018 02:15:00,11.03,11.17,1,1.17
 21/10/2018 02:30:00,11.03,11.17,1,1.17
 21/10/2018 02:45:00,11.03,11.17,1,1.17
 21/10/2018 03:00:00,11.07,11.17,1,1.17
 21/10/2018 03:15:00,11.07,11.17,1,1.17
 21/10/2018 03:30:00,11.07,11.17,1,1.17
 21/10/2018 03:45:00,11.13,11.17,1,1.17
 21/10/2018 04:00:00,11.13,11.17,1,1.17
 21/10/2018 04:15:00,11.12,11.17,1,1.17
 21/10/2018 04:30:00,11.0,11.17,1,1.17
 21/10/2018 04:45:00,11.0,11.17,1,1.17
 21/10/2018 05:00:00,11.0,11.17,1,1.17
 21/10/2018 05:15:00,11.0,11.17,1,1.17
 21/10/2018 05:30:00,11.0,11.17,1,1.17
 21/10/2018 05:45:00,11.0,11.17,1,1.17
 21/10/2018 06:00:00,11.0,11.17,1,1.17
 21/10/2018 06:15:00,10.96,11.17,1,1.17
 21/10/2018 06:30:00,10.94,11.17,1,1.17
 21/10/2018 06:45:00,10.88,11.17,1,1.17
 21/10/2018 07:00:00,10.87,11.17,1,1.17
 21/10/2018 07:15:00,10.84,11.17,1,1.17
 21/10/2018 07:30:00,10.94,11.17,1,1.17
 21/10/2018 07:45:00,10.94,11.17,1,1.24
 21/10/2018 08:00:00,10.94,11.17,1,1.42
 21/10/2018 08:15:00,10.97,11.17,1,1.42
 21/10/2018 08:30:00,11.0,11.17,1,1.42
 21/10/2018 08:45:00,11.0,11.17,1,1.42
 21/10/2018 09:00:00,11.0,11.17,1,1.16
 21/10/2018 09:15:00,11.01,11.17,1,1.16
 21/10/2018 09:30:00,11.08,11.17,1,1.16
 21/10/2018 09:45:00,11.04,11.17,1,1.16
 21/10/2018 10:00:00,11.02,11.17,1,1.16
 21/10/2018 10:15:00,11.02,11.17,1,1.16
 21/10/2018 10:30:00,11.02,11.17,1,1.16
 21/10/2018 10:45:00,11.02,11.17,1,0.93
 21/10/2018 11:00:00,11.02,11.17,1,0.89
 21/10/2018 11:15:00,11.02,11.17,1,0.89
 21/10/2018 11:30:00,11.02,11.17,1,0.89
 21/10/2018 11:45:00,11.02,11.17,1,0.68
 21/10/2018 12:00:00,11.02,11.17,1,0.64
 21/10/2018 12:15:00,11.02,11.17,1,0.64
 21/10/2018 12:30:00,11.02,11.17,1,0.64
 21/10/2018 12:45:00,11.08,11.17,1,0.64
 21/10/2018 13:00:00,11.08,11.17,1,0.64
 21/10/2018 13:15:00,11.08,11.17,1,0.64
 21/10/2018 13:30:00,11.08,11.17,1,0.64
 21/10/2018 13:45:00,11.04,11.17,1,0.64
 21/10/2018 14:00:00,10.99,11.17,1,0.64
 21/10/2018 14:15:00,10.99,11.17,1,0.64
 21/10/2018 14:30:00,10.99,11.17,1,0.64
 21/10/2018 14:45:00,10.99,11.17,1,0.64
 21/10/2018 15:00:00,10.99,11.17,1,0.64
 21/10/2018 15:15:00,10.96,11.17,1,0.64
 21/10/2018 15:30:00,10.96,11.17,1,0.64
 21/10/2018 15:45:00,10.96,11.17,1,0.64
 21/10/2018 16:00:00,10.96,11.17,1,0.77
 21/10/2018 16:15:00,10.91,11.17,1,0.9
 21/10/2018 16:30:00,10.88,11.17,1,0.9
 21/10/2018 16:45:00,10.88,11.17,1,1.12
 21/10/2018 17:00:00,10.85,11.17,1,1.17
 21/10/2018 17:15:00,10.97,11.17,1,1.33
 21/10/2018 17:30:00,11.0,11.17,1,1.44
 21/10/2018 17:45:00,10.98,11.17,1,1.49
 21/10/2018 18:00:00,11.0,11.17,1,1.71
 21/10/2018 18:15:00,11.03,11.17,1,1.71
 21/10/2018 18:30:00,11.02,11.17,1,1.71
 21/10/2018 18:45:00,11.02,11.17,1,1.71
 21/10/2018 19:00:00,11.02,11.17,1,1.71
 21/10/2018 19:15:00,11.03,11.17,1,1.71
 21/10/2018 19:30:00,11.02,11.17,1,1.71
 21/10/2018 19:45:00,11.02,11.17,1,1.71
 21/10/2018 20:00:00,10.91,11.17,1,1.71
 21/10/2018 20:15:00,10.91,11.17,1,1.71
 21/10/2018 20:30:00,10.94,11.17,1,1.47
 21/10/2018 20:45:00,10.94,11.17,1,1.44
 21/10/2018 21:00:00,10.94,11.17,1,1.44
 21/10/2018 21:15:00,10.94,11.17,1,1.44
 21/10/2018 21:30:00,10.98,11.17,1,1.44
 21/10/2018 21:45:00,10.99,11.17,1,1.44
 21/10/2018 22:00:00,10.89,11.17,1,1.36
 21/10/2018 22:15:00,10.9,11.17,1,1.17
 21/10/2018 22:30:00,10.94,11.17,1,1.17
 21/10/2018 22:45:00,10.98,11.17,1,1.17
 21/10/2018 23:00:00,11.0,11.17,1,1.17
 21/10/2018 23:15:00,11.0,11.17,1,1.17
 21/10/2018 23:30:00,11.0,11.17,1,1.02
 21/10/2018 23:45:00,11.0,11.17,1,0.92
 22/10/2018 00:00:00,11.04,11.17,1,0.92
 22/10/2018 00:00:00,11.04,11.17,1,0.92
 22/10/2018 00:15:00,11.03,11.17,1,0.92
 22/10/2018 00:30:00,11.0,11.17,1,0.92
 22/10/2018 00:45:00,11.0,11.17,1,0.92
 22/10/2018 01:00:00,11.0,11.17,1,0.92
 22/10/2018 01:15:00,11.0,11.17,1,0.99
 22/10/2018 01:30:00,11.0,11.17,1,1.19
 22/10/2018 01:45:00,10.99,11.17,1,1.19
 22/10/2018 02:00:00,10.95,11.17,1,1.19
 22/10/2018 02:15:00,10.95,11.17,1,1.19
 22/10/2018 02:30:00,10.95,11.17,1,1.19
 22/10/2018 02:45:00,10.95,11.17,1,1.19
 22/10/2018 03:00:00,10.99,11.17,1,1.19
