DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/10/2018 03:15:00,11.01,11.17,1,1.19
 22/10/2018 03:30:00,11.01,11.17,1,1.19
 22/10/2018 03:45:00,11.01,11.17,1,1.19
 22/10/2018 04:00:00,11.01,11.17,1,1.19
 22/10/2018 04:15:00,11.01,11.17,1,1.19
 22/10/2018 04:30:00,11.01,11.17,1,1.19
 22/10/2018 04:45:00,11.01,11.17,1,1.19
 22/10/2018 05:00:00,11.01,11.17,1,1.19
 22/10/2018 05:15:00,11.01,11.17,1,1.19
 22/10/2018 05:30:00,11.01,11.17,1,1.19
 22/10/2018 05:45:00,10.97,11.17,1,1.19
 22/10/2018 06:00:00,10.94,11.17,1,1.19
 22/10/2018 06:15:00,10.89,11.17,1,1.19
 22/10/2018 06:30:00,10.89,11.17,1,1.19
 22/10/2018 06:45:00,10.91,11.17,1,1.42
 22/10/2018 07:00:00,10.96,11.17,1,1.46
 22/10/2018 07:15:00,10.99,11.17,1,1.52
 22/10/2018 07:30:00,10.98,11.17,1,1.71
 22/10/2018 07:45:00,10.93,11.17,1,1.71
 22/10/2018 08:00:00,10.97,11.17,1,1.71
 22/10/2018 08:15:00,10.92,11.17,1,1.71
 22/10/2018 08:30:00,10.91,11.17,1,1.71
 22/10/2018 08:45:00,10.92,11.17,1,1.71
 22/10/2018 09:00:00,10.97,11.17,1,1.68
 22/10/2018 09:15:00,11.02,11.17,1,1.42
 22/10/2018 09:30:00,11.03,11.17,1,1.21
 22/10/2018 09:45:00,10.97,11.17,1,1.17
 22/10/2018 10:00:00,10.93,11.17,1,1.17
 22/10/2018 10:15:00,10.97,11.17,1,1.06
 22/10/2018 10:30:00,11.0,11.17,1,0.92
 22/10/2018 10:45:00,11.0,11.17,1,0.92
 22/10/2018 11:00:00,11.0,11.17,1,0.87
 22/10/2018 11:15:00,11.02,11.17,1,0.69
 22/10/2018 11:30:00,11.0,11.17,1,0.69
 22/10/2018 11:45:00,11.0,11.17,1,0.69
 22/10/2018 12:00:00,10.96,11.17,1,0.69
 22/10/2018 12:15:00,10.94,11.17,1,0.69
 22/10/2018 12:30:00,10.94,11.17,1,0.69
 22/10/2018 12:45:00,10.94,11.17,1,0.69
 22/10/2018 13:00:00,10.94,11.17,1,0.69
 22/10/2018 13:15:00,10.94,11.17,1,0.69
 22/10/2018 13:30:00,10.94,11.17,1,0.48
 22/10/2018 13:45:00,10.94,11.17,1,0.69
 22/10/2018 14:00:00,10.94,11.17,1,0.72
 22/10/2018 14:15:00,10.94,11.17,1,0.72
 22/10/2018 14:30:00,10.94,11.17,1,0.72
 22/10/2018 14:45:00,10.94,11.17,1,0.72
 22/10/2018 15:00:00,10.94,11.17,1,0.72
 22/10/2018 15:15:00,10.94,11.17,1,0.72
 22/10/2018 15:30:00,10.94,11.17,1,0.79
 22/10/2018 15:45:00,10.94,11.17,1,0.95
 22/10/2018 16:00:00,10.94,11.17,1,0.95
 22/10/2018 16:15:00,10.94,11.17,1,0.95
 22/10/2018 16:30:00,10.94,11.17,1,0.95
 22/10/2018 16:45:00,10.91,11.17,1,1.13
 22/10/2018 17:00:00,10.92,11.17,1,1.35
 22/10/2018 17:15:00,11.04,11.17,1,1.42
 22/10/2018 17:30:00,11.06,11.17,1,1.55
 22/10/2018 17:45:00,11.06,11.17,1,1.68
 22/10/2018 18:00:00,11.01,11.17,1,1.68
 22/10/2018 18:15:00,10.97,11.17,1,1.84
 22/10/2018 18:30:00,11.01,11.17,1,1.91
 22/10/2018 18:45:00,11.01,11.17,1,1.91
 22/10/2018 19:00:00,11.01,11.17,1,1.91
 22/10/2018 19:15:00,11.01,11.17,1,1.91
 22/10/2018 19:30:00,11.01,11.17,1,1.91
 22/10/2018 19:45:00,11.01,11.17,1,1.91
 22/10/2018 20:00:00,10.95,11.17,1,1.91
 22/10/2018 20:15:00,11.03,11.17,1,1.86
 22/10/2018 20:30:00,11.04,11.17,1,1.64
 22/10/2018 20:45:00,11.09,11.17,1,1.64
 22/10/2018 21:00:00,11.06,11.17,1,1.64
 22/10/2018 21:15:00,11.0,11.17,1,1.64
 22/10/2018 21:30:00,11.03,11.17,1,1.61
 22/10/2018 21:45:00,11.03,11.17,1,1.37
 22/10/2018 22:00:00,11.05,11.17,1,1.37
 22/10/2018 22:15:00,11.05,11.17,1,1.37
 22/10/2018 22:30:00,11.08,11.17,1,1.37
 22/10/2018 22:45:00,10.99,11.17,1,1.23
 22/10/2018 23:00:00,10.98,11.17,1,1.12
 22/10/2018 23:15:00,10.96,11.17,1,1.12
 22/10/2018 23:30:00,10.96,11.17,1,1.12
 22/10/2018 23:45:00,10.98,11.17,1,1.12
 23/10/2018 00:00:00,11.03,11.17,1,1.12
 23/10/2018 00:15:00,10.98,11.17,1,1.12
 23/10/2018 00:30:00,10.96,11.17,1,1.12
 23/10/2018 00:45:00,10.91,11.17,1,1.12
 23/10/2018 01:00:00,10.91,11.17,1,1.12
 23/10/2018 01:15:00,10.91,11.17,1,1.12
 23/10/2018 01:30:00,10.91,11.17,1,1.12
 23/10/2018 01:45:00,10.91,11.17,1,1.12
 23/10/2018 02:00:00,10.91,11.17,1,1.34
 23/10/2018 02:15:00,10.91,11.17,1,1.39
 23/10/2018 02:30:00,10.91,11.17,1,1.39
 23/10/2018 02:45:00,10.91,11.17,1,1.39
 23/10/2018 03:00:00,10.91,11.17,1,1.39
 23/10/2018 03:15:00,10.94,11.17,1,1.39
 23/10/2018 03:30:00,10.98,11.17,1,1.39
 23/10/2018 03:45:00,10.98,11.17,1,1.39
 23/10/2018 04:00:00,10.98,11.17,1,1.39
 23/10/2018 04:15:00,10.98,11.17,1,1.39
 23/10/2018 04:30:00,10.98,11.17,1,1.39
 23/10/2018 04:45:00,10.98,11.17,1,1.29
 23/10/2018 05:00:00,10.98,11.17,1,1.14
 23/10/2018 05:15:00,10.98,11.17,1,1.14
 23/10/2018 05:30:00,11.0,11.17,1,1.14
 23/10/2018 05:45:00,10.99,11.17,1,1.14
 23/10/2018 06:00:00,10.97,11.17,1,1.14
 23/10/2018 06:15:00,10.88,11.17,1,1.15
 23/10/2018 06:30:00,10.85,11.17,1,1.41
 23/10/2018 06:45:00,10.96,11.17,1,1.41
 23/10/2018 07:00:00,10.99,11.17,1,1.41
 23/10/2018 07:15:00,11.06,11.17,1,1.41
 23/10/2018 07:30:00,11.08,11.17,1,1.58
 23/10/2018 07:45:00,10.97,11.17,1,1.64
 23/10/2018 08:00:00,10.92,11.17,1,1.64
 23/10/2018 08:15:00,10.93,11.17,1,1.64
 23/10/2018 08:30:00,10.93,11.17,1,1.64
 23/10/2018 08:45:00,10.93,11.17,1,1.64
 23/10/2018 09:00:00,10.93,11.17,1,1.59
 23/10/2018 09:15:00,10.93,11.17,1,1.41
 23/10/2018 09:30:00,10.9,11.17,1,1.41
 23/10/2018 09:45:00,10.91,11.17,1,1.41
 23/10/2018 10:00:00,10.97,11.17,1,1.41
 23/10/2018 10:15:00,10.99,11.17,1,1.37
 23/10/2018 10:30:00,10.96,11.17,1,1.14
 23/10/2018 10:45:00,10.96,11.17,1,1.14
 23/10/2018 11:00:00,10.93,11.17,1,1.14
 23/10/2018 11:15:00,10.91,11.17,1,1.14
 23/10/2018 11:30:00,10.91,11.17,1,1.0
 23/10/2018 11:45:00,10.91,11.17,1,0.89
 23/10/2018 12:00:00,10.91,11.17,1,0.89
 23/10/2018 12:15:00,10.91,11.17,1,0.89
 23/10/2018 12:30:00,10.95,11.17,1,0.89
 23/10/2018 12:45:00,10.99,11.17,1,0.89
 23/10/2018 13:00:00,11.02,11.17,1,0.89
 23/10/2018 13:15:00,11.02,11.17,1,0.89
 23/10/2018 13:30:00,11.02,11.17,2,0.89
 23/10/2018 13:45:00,11.02,11.17,2,0.89
 23/10/2018 14:00:00,11.02,11.17,2,0.89
 23/10/2018 14:15:00,11.02,11.17,2,0.89
 23/10/2018 14:30:00,11.02,11.17,2,0.89
 23/10/2018 14:45:00,10.97,11.17,2,0.89
 23/10/2018 15:00:00,10.96,11.17,2,1.08
 23/10/2018 15:15:00,10.96,11.17,2,1.14
 23/10/2018 15:30:00,10.96,11.17,2,1.14
 23/10/2018 15:45:00,10.96,11.17,2,1.14
 23/10/2018 16:00:00,10.93,11.17,2,1.14
 23/10/2018 16:15:00,10.92,11.17,2,1.14
 23/10/2018 16:30:00,10.96,11.17,2,1.17
 23/10/2018 16:45:00,11.07,11.17,2,1.37
 23/10/2018 17:00:00,11.06,11.17,2,1.37
 23/10/2018 17:15:00,11.06,11.17,2,1.47
 23/10/2018 17:30:00,11.03,11.17,2,1.57
 23/10/2018 17:45:00,11.0,11.17,2,1.57
 23/10/2018 18:00:00,10.95,11.17,2,1.74
 23/10/2018 18:15:00,10.92,11.17,2,1.79
 23/10/2018 18:30:00,10.88,11.17,2,1.79
 23/10/2018 18:45:00,10.91,11.17,2,1.79
 23/10/2018 19:00:00,11.02,11.17,2,1.89
 23/10/2018 19:15:00,11.04,11.17,2,2.01
 23/10/2018 19:30:00,11.04,11.17,2,2.01
 23/10/2018 19:45:00,11.1,11.17,2,1.86
 23/10/2018 20:00:00,11.06,11.17,2,1.74
 23/10/2018 20:15:00,10.97,11.17,2,1.74
 23/10/2018 20:30:00,11.01,11.17,2,1.74
 23/10/2018 20:45:00,11.0,11.17,2,1.57
 23/10/2018 21:00:00,11.03,11.17,2,1.51
 23/10/2018 21:15:00,11.03,11.17,2,1.51
 23/10/2018 21:30:00,10.93,11.17,2,1.51
 23/10/2018 21:45:00,10.93,11.17,2,1.51
 23/10/2018 22:00:00,10.93,11.17,2,1.51
 23/10/2018 22:15:00,11.0,11.17,2,1.42
 23/10/2018 22:30:00,10.89,11.17,2,1.26
 23/10/2018 22:45:00,11.06,11.17,2,1.26
 23/10/2018 23:00:00,11.06,11.17,2,1.23
 23/10/2018 23:15:00,11.01,11.17,2,1.01
 23/10/2018 23:30:00,10.99,11.17,2,1.01
 23/10/2018 23:45:00,10.88,11.17,2,1.01
 24/10/2018 00:00:00,11.05,11.17,2,1.01
 24/10/2018 00:15:00,11.0,11.17,2,1.01
 24/10/2018 00:30:00,10.97,11.17,2,1.01
 24/10/2018 00:45:00,10.96,11.17,2,1.01
 24/10/2018 01:00:00,10.96,11.17,2,1.01
 24/10/2018 01:15:00,11.01,11.17,2,1.11
 24/10/2018 01:30:00,11.05,11.17,2,1.27
 24/10/2018 01:45:00,10.98,11.17,2,1.27
 24/10/2018 02:00:00,10.98,11.17,2,1.27
 24/10/2018 02:15:00,10.98,11.17,2,1.27
 24/10/2018 02:30:00,10.98,11.17,2,1.27
 24/10/2018 02:45:00,10.93,11.17,2,1.27
 24/10/2018 03:00:00,10.95,11.17,2,1.27
 24/10/2018 03:15:00,10.95,11.17,2,1.27
 24/10/2018 03:30:00,10.96,11.17,2,1.27
 24/10/2018 03:45:00,11.01,11.17,2,1.27
 24/10/2018 04:00:00,11.01,11.17,2,1.27
 24/10/2018 04:15:00,11.01,11.17,2,1.27
 24/10/2018 04:30:00,11.01,11.17,2,1.27
 24/10/2018 04:45:00,11.01,11.17,2,1.27
 24/10/2018 05:00:00,11.01,11.17,2,1.27
 24/10/2018 05:15:00,11.01,11.17,2,1.27
 24/10/2018 05:30:00,10.95,11.17,2,1.27
 24/10/2018 05:45:00,10.95,11.17,2,1.27
 24/10/2018 06:00:00,10.94,11.17,2,1.27
 24/10/2018 06:15:00,10.92,11.17,2,1.27
 24/10/2018 06:30:00,10.94,11.17,2,1.27
 24/10/2018 06:45:00,10.93,11.17,2,1.27
 24/10/2018 07:00:00,11.0,11.17,2,1.51
 24/10/2018 07:15:00,11.04,11.17,2,1.52
 24/10/2018 07:30:00,11.03,11.17,2,1.62
 24/10/2018 07:45:00,11.06,11.17,2,1.78
 24/10/2018 08:00:00,11.06,11.17,2,1.78
 24/10/2018 08:15:00,10.9,10.98,2,1.78
 24/10/2018 08:30:00,10.79,10.86,2,1.78
 24/10/2018 08:45:00,10.79,10.83,2,1.77
 24/10/2018 09:00:00,10.79,10.73,2,1.54
 24/10/2018 09:15:00,10.79,10.73,2,1.54
 24/10/2018 09:30:00,10.78,10.73,2,1.38
 24/10/2018 09:45:00,10.74,10.73,2,1.31
 24/10/2018 10:00:00,10.75,10.73,2,1.18
 24/10/2018 10:15:00,10.71,10.73,2,1.06
 24/10/2018 10:30:00,10.71,10.73,2,1.06
 24/10/2018 10:45:00,10.71,10.73,2,1.0
 24/10/2018 11:00:00,10.71,10.73,2,0.82
 24/10/2018 11:15:00,10.71,10.73,2,0.82
 24/10/2018 11:30:00,10.71,10.73,2,0.82
 24/10/2018 11:45:00,10.71,10.73,2,0.82
 24/10/2018 12:00:00,10.71,10.73,2,0.62
 24/10/2018 12:15:00,10.91,11.04,2,0.55
 24/10/2018 12:30:00,10.99,11.12,2,0.55
 24/10/2018 12:45:00,10.93,11.12,2,0.55
 24/10/2018 13:00:00,10.98,11.12,2,0.55
 24/10/2018 13:15:00,11.03,11.11,2,0.65
 24/10/2018 13:30:00,11.06,11.11,2,0.82
 24/10/2018 13:45:00,11.08,11.11,2,0.82
 24/10/2018 14:00:00,11.08,11.1,2,0.82
 24/10/2018 14:15:00,11.08,11.1,2,0.82
 24/10/2018 14:30:00,11.07,11.1,2,0.82
 24/10/2018 14:45:00,11.03,11.1,2,0.82
 24/10/2018 15:00:00,11.04,11.1,2,0.82
 24/10/2018 15:15:00,11.08,11.1,2,0.82
 24/10/2018 15:30:00,11.08,11.1,2,0.82
 24/10/2018 15:45:00,11.08,11.1,2,0.82
 24/10/2018 16:00:00,11.08,11.1,2,0.82
 24/10/2018 16:15:00,11.08,11.1,2,1.07
 24/10/2018 16:30:00,11.08,11.1,2,1.07
 24/10/2018 16:45:00,11.07,11.1,2,1.21
 24/10/2018 17:00:00,11.12,11.1,2,1.34
 24/10/2018 17:15:00,11.04,11.1,2,1.34
 24/10/2018 17:30:00,11.01,11.1,2,1.55
 24/10/2018 17:45:00,10.98,11.1,2,1.61
 24/10/2018 18:00:00,10.96,11.1,2,1.61
 24/10/2018 18:15:00,10.93,11.1,2,1.73
 24/10/2018 18:30:00,10.9,11.1,2,1.88
 24/10/2018 18:45:00,10.9,11.1,2,1.88
 24/10/2018 19:00:00,10.92,11.1,2,1.88
 24/10/2018 19:15:00,10.96,11.1,2,1.88
 24/10/2018 19:30:00,10.96,11.1,2,1.88
 24/10/2018 19:45:00,10.96,11.1,2,1.88
 24/10/2018 20:00:00,10.99,11.1,2,1.88
 24/10/2018 20:15:00,11.04,11.1,2,1.8
 24/10/2018 20:30:00,11.05,11.1,2,1.62
 24/10/2018 20:45:00,10.99,11.1,2,1.62
 24/10/2018 21:00:00,10.97,11.1,2,1.62
 24/10/2018 21:15:00,10.97,11.1,2,1.62
 24/10/2018 21:30:00,10.97,11.1,2,1.62
 24/10/2018 21:45:00,11.01,11.1,2,1.56
 24/10/2018 22:00:00,11.0,11.1,2,1.37
 24/10/2018 22:15:00,10.84,10.96,2,1.37
 24/10/2018 22:30:00,10.7,10.79,2,1.37
 24/10/2018 22:45:00,10.7,10.79,2,1.23
 24/10/2018 23:00:00,10.7,10.79,2,1.11
 24/10/2018 23:15:00,10.75,10.79,2,1.11
 24/10/2018 23:30:00,10.75,10.79,2,1.11
 24/10/2018 23:45:00,10.75,10.79,2,1.11
 25/10/2018 00:00:00,10.75,10.79,2,1.11
 25/10/2018 00:15:00,10.75,10.79,2,1.11
 25/10/2018 00:30:00,10.75,10.79,2,1.11
 25/10/2018 00:45:00,10.75,10.79,2,1.11
 25/10/2018 01:00:00,10.75,10.79,2,1.11
 25/10/2018 01:15:00,10.75,10.79,2,1.11
 25/10/2018 01:30:00,10.75,10.79,2,1.11
 25/10/2018 01:45:00,10.69,10.79,2,1.28
 25/10/2018 02:00:00,10.69,10.79,2,1.36
 25/10/2018 02:15:00,10.69,10.79,2,1.36
 25/10/2018 02:30:00,10.69,10.79,2,1.36
 25/10/2018 02:45:00,10.74,10.79,2,1.36
 25/10/2018 03:00:00,10.75,10.79,2,1.36
 25/10/2018 03:15:00,10.75,10.79,2,1.36
 25/10/2018 03:30:00,10.75,10.79,2,1.36
 25/10/2018 03:45:00,10.75,10.79,2,1.36
 25/10/2018 04:00:00,10.77,10.79,2,1.36
 25/10/2018 04:15:00,10.68,10.79,2,1.36
 25/10/2018 04:30:00,10.68,10.79,2,1.36
 25/10/2018 04:45:00,10.68,10.79,2,1.36
 25/10/2018 05:00:00,10.68,10.79,2,1.36
 25/10/2018 05:15:00,10.66,10.79,2,1.36
 25/10/2018 05:30:00,10.63,10.79,2,1.18
 25/10/2018 05:45:00,10.58,10.79,2,1.11
 25/10/2018 06:00:00,10.58,10.79,2,1.11
 25/10/2018 06:15:00,10.62,10.79,2,1.26
 25/10/2018 06:30:00,10.67,10.79,2,1.37
 25/10/2018 06:45:00,10.65,10.79,2,1.37
 25/10/2018 07:00:00,10.59,10.79,2,1.37
 25/10/2018 07:15:00,10.7,10.79,2,1.52
 25/10/2018 07:30:00,10.59,10.79,2,1.61
 25/10/2018 07:45:00,10.57,10.79,2,1.61
 25/10/2018 08:00:00,10.56,10.79,2,1.73
 25/10/2018 08:15:00,10.58,10.79,2,1.88
 25/10/2018 08:30:00,10.58,10.79,2,1.88
 25/10/2018 08:45:00,10.58,10.79,2,1.86
 25/10/2018 09:00:00,10.58,10.79,2,1.61
 25/10/2018 09:15:00,10.64,10.79,2,1.61
 25/10/2018 09:30:00,10.64,10.79,2,1.61
 25/10/2018 09:45:00,10.64,10.79,2,1.39
 25/10/2018 10:00:00,10.65,10.79,2,1.39
 25/10/2018 10:15:00,10.64,10.79,2,1.39
 25/10/2018 10:30:00,10.65,10.79,2,1.39
 25/10/2018 10:45:00,10.69,10.79,2,1.28
 25/10/2018 11:00:00,10.65,10.79,2,1.12
 25/10/2018 11:15:00,10.6,10.79,2,0.84
 25/10/2018 11:30:00,10.6,10.79,2,0.84
 25/10/2018 11:45:00,10.6,10.79,2,0.84
 25/10/2018 12:00:00,10.6,10.79,2,0.84
 25/10/2018 12:15:00,10.76,10.92,2,0.84
 25/10/2018 12:30:00,10.9,10.98,2,0.84
 25/10/2018 12:45:00,10.91,10.97,2,0.84
 25/10/2018 13:00:00,10.82,10.98,2,0.84
 25/10/2018 13:15:00,10.84,10.98,2,0.84
 25/10/2018 13:30:00,10.86,11.02,2,0.84
 25/10/2018 13:45:00,10.97,11.21,2,0.97
 25/10/2018 14:00:00,10.97,11.21,2,0.93
 25/10/2018 14:15:00,10.93,11.21,2,0.85
 25/10/2018 14:30:00,10.92,11.21,2,0.85
 25/10/2018 14:45:00,10.92,11.21,2,0.85
 25/10/2018 15:00:00,10.88,11.21,2,0.97
 25/10/2018 15:15:00,10.95,11.0,2,1.12
 25/10/2018 15:30:00,10.94,10.99,2,1.12
 25/10/2018 15:45:00,10.94,10.99,2,1.12
 25/10/2018 16:00:00,10.9,10.99,2,1.12
 25/10/2018 16:15:00,10.82,10.8,2,1.12
 25/10/2018 16:30:00,10.7,10.86,2,1.17
 25/10/2018 16:45:00,10.73,10.87,2,1.39
 25/10/2018 17:00:00,10.77,10.88,2,1.39
 25/10/2018 17:15:00,10.96,10.88,2,1.65
 25/10/2018 17:30:00,10.93,10.88,2,1.68
 25/10/2018 17:45:00,10.91,10.88,2,1.68
 25/10/2018 18:00:00,10.88,10.88,2,1.78
 25/10/2018 18:15:00,10.91,10.88,2,1.96
 25/10/2018 18:30:00,10.87,10.88,2,1.96
 25/10/2018 18:45:00,10.85,10.88,2,1.96
 25/10/2018 19:00:00,10.86,10.88,2,1.96
 25/10/2018 19:15:00,10.88,10.88,2,1.96
 25/10/2018 19:30:00,10.84,10.88,2,1.96
 25/10/2018 19:45:00,10.84,10.88,2,1.96
 25/10/2018 20:00:00,10.84,10.88,2,1.72
 25/10/2018 20:15:00,10.84,10.88,2,1.69
 25/10/2018 20:30:00,10.84,10.88,2,1.69
 25/10/2018 20:45:00,10.84,10.88,2,1.69
 25/10/2018 21:00:00,10.87,10.88,2,1.69
 25/10/2018 21:15:00,10.86,10.88,2,1.69
 25/10/2018 21:30:00,10.83,10.88,2,1.51
 25/10/2018 21:45:00,10.84,10.88,2,1.42
 25/10/2018 22:00:00,10.9,10.88,2,1.42
 25/10/2018 22:15:00,10.9,10.88,2,1.42
 25/10/2018 22:30:00,10.9,10.88,2,1.42
 25/10/2018 22:45:00,10.92,10.88,2,1.2
 25/10/2018 23:00:00,10.91,10.88,2,1.16
 25/10/2018 23:15:00,10.89,10.88,2,1.16
 25/10/2018 23:30:00,10.82,10.88,2,1.16
 25/10/2018 23:45:00,10.76,10.88,2,1.16
 26/10/2018 00:00:00,10.76,10.88,2,1.16
 26/10/2018 00:15:00,10.76,10.88,2,1.16
 26/10/2018 00:30:00,10.75,10.88,2,1.16
 26/10/2018 00:45:00,10.73,10.88,2,1.16
 26/10/2018 01:00:00,10.73,10.88,2,1.16
 26/10/2018 01:15:00,10.73,10.88,2,1.16
 26/10/2018 01:30:00,10.73,10.88,2,1.16
 26/10/2018 01:45:00,10.73,10.88,2,1.25
 26/10/2018 02:00:00,10.73,10.88,2,1.42
 26/10/2018 02:15:00,10.73,10.88,2,1.42
 26/10/2018 02:30:00,10.73,10.88,2,1.42
 26/10/2018 02:45:00,10.73,10.88,2,1.42
 26/10/2018 03:00:00,10.73,10.88,2,1.42
 26/10/2018 03:15:00,10.75,10.88,2,1.42
 26/10/2018 03:30:00,10.77,10.88,2,1.42
 26/10/2018 03:45:00,10.8,10.88,2,1.42
 26/10/2018 04:00:00,10.8,10.88,2,1.42
 26/10/2018 04:15:00,10.8,10.88,2,1.42
 26/10/2018 04:30:00,10.8,10.88,2,1.42
 26/10/2018 04:45:00,10.8,10.88,2,1.42
 26/10/2018 05:00:00,10.8,10.88,2,1.41
 26/10/2018 05:15:00,10.8,10.88,2,1.16
 26/10/2018 05:30:00,10.8,10.88,2,1.16
 26/10/2018 05:45:00,10.8,10.88,2,1.16
 26/10/2018 06:00:00,10.8,10.88,2,1.16
 26/10/2018 06:15:00,10.75,10.88,2,1.28
 26/10/2018 06:30:00,10.72,10.88,2,1.41
 26/10/2018 06:45:00,10.85,10.88,2,1.41
 26/10/2018 07:00:00,10.8,10.88,2,1.41
 26/10/2018 07:15:00,10.74,10.88,2,1.47
 26/10/2018 07:30:00,10.75,10.88,2,1.66
 26/10/2018 07:45:00,10.84,10.88,2,1.66
 26/10/2018 08:00:00,10.84,10.88,2,1.66
 26/10/2018 08:15:00,10.82,10.88,2,1.66
 26/10/2018 08:30:00,10.85,10.88,2,1.66
 26/10/2018 08:45:00,10.93,10.88,2,1.66
 26/10/2018 09:00:00,10.93,10.88,2,1.66
 26/10/2018 09:15:00,10.93,10.88,2,1.59
 26/10/2018 09:30:00,10.93,10.88,2,1.36
 26/10/2018 09:45:00,10.94,10.88,2,1.36
 26/10/2018 10:00:00,10.85,10.88,2,1.25
 26/10/2018 10:15:00,10.82,10.88,2,1.06
 26/10/2018 10:30:00,10.82,10.88,2,1.06
 26/10/2018 10:45:00,10.82,10.88,2,1.06
 26/10/2018 11:00:00,10.82,10.88,2,0.87
 26/10/2018 11:15:00,10.77,10.88,2,1.21
 26/10/2018 11:30:00,10.75,10.88,2,1.13
 26/10/2018 11:45:00,10.8,10.88,1,1.0
 26/10/2018 12:00:00,10.95,10.88,1,0.92
 26/10/2018 12:15:00,10.96,10.88,1,1.02
 26/10/2018 12:30:00,10.93,10.88,1,0.92
 26/10/2018 12:45:00,10.97,10.88,1,0.96
 26/10/2018 13:00:00,10.97,10.88,1,1.01
 26/10/2018 13:15:00,10.99,10.88,1,1.03
 26/10/2018 13:30:00,10.97,10.88,1,1.03
 26/10/2018 13:45:00,10.97,10.88,1,0.73
 26/10/2018 14:00:00,11.0,10.88,1,0.97
 26/10/2018 14:15:00,10.98,10.88,1,1.02
 26/10/2018 14:30:00,11.01,10.88,1,0.87
 26/10/2018 14:45:00,11.04,10.88,1,0.75
 26/10/2018 15:00:00,11.02,10.88,1,0.79
 26/10/2018 15:15:00,10.98,10.88,1,0.97
 26/10/2018 15:30:00,10.98,10.88,1,1.17
 26/10/2018 15:45:00,10.98,10.88,1,1.21
 26/10/2018 16:00:00,10.98,10.88,1,1.21
 26/10/2018 16:15:00,10.98,10.88,1,1.21
 26/10/2018 16:30:00,10.98,10.88,1,1.21
 26/10/2018 16:45:00,10.94,10.88,1,1.21
 26/10/2018 17:00:00,10.91,10.88,1,1.27
 26/10/2018 17:15:00,10.91,10.88,1,1.47
 26/10/2018 17:30:00,10.86,10.88,1,1.59
 26/10/2018 17:45:00,10.86,10.88,1,1.74
 26/10/2018 18:00:00,10.91,10.88,1,1.74
 26/10/2018 18:15:00,10.95,10.88,1,1.85
 26/10/2018 18:30:00,11.0,10.88,1,1.99
 26/10/2018 18:45:00,11.0,10.88,1,1.99
 26/10/2018 19:00:00,11.0,10.88,1,1.99
 26/10/2018 19:15:00,11.03,10.88,1,1.99
 26/10/2018 19:30:00,11.0,10.88,1,1.87
 26/10/2018 19:45:00,10.99,10.88,1,1.74
 26/10/2018 20:00:00,11.02,10.88,1,1.74
 26/10/2018 20:15:00,11.05,10.88,1,1.74
 26/10/2018 20:30:00,11.05,10.88,1,1.74
 26/10/2018 20:45:00,11.07,10.88,1,1.74
 26/10/2018 21:00:00,10.98,10.88,1,1.5
 26/10/2018 21:15:00,10.99,10.88,1,1.49
 26/10/2018 21:30:00,10.92,10.88,1,1.49
 26/10/2018 21:45:00,10.95,10.88,1,1.49
 26/10/2018 22:00:00,10.91,10.88,1,1.49
 26/10/2018 22:15:00,10.91,10.88,1,1.49
 26/10/2018 22:30:00,10.97,10.88,1,1.38
 26/10/2018 22:45:00,10.99,10.88,1,1.24
 26/10/2018 23:00:00,11.04,10.88,1,1.24
 26/10/2018 23:15:00,11.08,10.88,1,1.24
 26/10/2018 23:30:00,11.1,10.88,1,1.24
 26/10/2018 23:45:00,11.09,10.88,1,1.24
 27/10/2018 00:00:00,11.0,10.88,1,1.24
 27/10/2018 00:15:00,10.95,10.88,1,1.24
 27/10/2018 00:30:00,10.95,10.88,1,1.14
 27/10/2018 00:45:00,11.0,10.88,1,0.97
 27/10/2018 01:00:00,11.0,10.88,1,0.97
 27/10/2018 01:15:00,10.94,10.88,1,1.22
 27/10/2018 01:30:00,10.94,10.88,1,1.24
 27/10/2018 01:45:00,10.93,10.88,1,1.24
 27/10/2018 02:00:00,10.88,10.88,1,1.48
 27/10/2018 02:15:00,10.92,10.88,1,1.51
 27/10/2018 02:30:00,10.94,10.88,1,1.51
 27/10/2018 02:45:00,10.94,10.88,1,1.51
 27/10/2018 03:00:00,10.97,10.88,1,1.51
 27/10/2018 03:15:00,11.0,10.88,1,1.51
 27/10/2018 03:30:00,11.0,10.88,1,1.51
 27/10/2018 03:45:00,11.0,10.88,1,1.51
 27/10/2018 04:00:00,11.0,10.88,1,1.51
 27/10/2018 04:15:00,11.0,10.88,1,1.51
 27/10/2018 04:30:00,11.0,10.88,1,1.51
 27/10/2018 04:45:00,11.02,10.88,1,1.51
 27/10/2018 05:00:00,11.04,10.88,1,1.51
 27/10/2018 05:15:00,10.98,10.88,1,1.51
 27/10/2018 05:30:00,10.97,10.88,1,1.51
 27/10/2018 05:45:00,10.97,10.88,1,1.51
 27/10/2018 06:00:00,10.92,10.88,1,1.51
 27/10/2018 06:15:00,10.89,10.88,1,1.51
 27/10/2018 06:30:00,10.99,10.88,1,1.51
 27/10/2018 06:45:00,10.99,10.88,1,1.51
 27/10/2018 07:00:00,10.99,10.88,1,1.51
 27/10/2018 07:15:00,10.93,10.88,1,1.51
 27/10/2018 07:30:00,10.95,10.88,1,1.51
 27/10/2018 07:45:00,11.0,10.88,1,1.69
 27/10/2018 08:00:00,10.98,10.88,1,1.74
 27/10/2018 08:15:00,10.9,10.88,1,1.74
 27/10/2018 08:30:00,10.94,10.88,1,1.74
 27/10/2018 08:45:00,10.97,10.88,1,1.74
 27/10/2018 09:00:00,11.0,10.88,1,1.58
 27/10/2018 09:15:00,11.01,10.88,1,1.51
 27/10/2018 09:30:00,11.06,10.88,1,1.46
 27/10/2018 09:45:00,11.07,10.88,1,1.26
 27/10/2018 10:00:00,11.08,10.88,1,1.26
 27/10/2018 10:15:00,11.12,10.88,1,1.19
 27/10/2018 10:30:00,11.05,10.88,1,0.99
 27/10/2018 10:45:00,11.02,10.88,1,0.99
 27/10/2018 11:00:00,11.06,10.88,1,0.99
 27/10/2018 11:15:00,11.03,10.88,1,0.89
 27/10/2018 11:30:00,11.01,10.88,1,0.77
 27/10/2018 11:45:00,11.06,10.88,1,0.77
 27/10/2018 12:00:00,11.06,10.88,1,0.77
 27/10/2018 12:15:00,11.05,10.88,1,0.77
 27/10/2018 12:30:00,10.97,10.88,1,0.77
 27/10/2018 12:45:00,10.97,10.88,1,0.77
 27/10/2018 13:00:00,10.98,10.88,1,0.77
 27/10/2018 13:15:00,10.94,10.88,1,0.77
 27/10/2018 13:30:00,10.99,10.88,1,0.64
 27/10/2018 13:45:00,10.96,10.88,1,0.8
 27/10/2018 14:00:00,10.96,10.88,1,0.61
 27/10/2018 14:15:00,10.96,10.88,1,0.6
 27/10/2018 14:30:00,10.96,10.88,1,0.85
 27/10/2018 14:45:00,10.96,10.88,1,0.78
 27/10/2018 15:00:00,10.96,10.88,1,0.89
 27/10/2018 15:15:00,10.92,10.88,1,1.07
 27/10/2018 15:30:00,10.95,10.88,1,1.04
 27/10/2018 15:45:00,10.9,10.88,1,1.16
 27/10/2018 16:00:00,10.89,10.88,1,1.16
 27/10/2018 16:15:00,10.89,10.88,1,1.26
 27/10/2018 16:30:00,10.89,10.88,1,1.41
 27/10/2018 16:45:00,10.88,10.88,1,1.43
 27/10/2018 17:00:00,11.02,10.88,1,1.69
 27/10/2018 17:15:00,11.0,10.88,1,1.69
 27/10/2018 17:30:00,10.97,10.88,1,1.69
 27/10/2018 17:45:00,10.99,10.88,1,1.9
 27/10/2018 18:00:00,11.02,10.88,1,1.96
 27/10/2018 18:15:00,11.08,10.88,1,1.96
 27/10/2018 18:30:00,10.99,10.88,1,1.96
 27/10/2018 18:45:00,11.02,10.88,1,1.96
 27/10/2018 19:00:00,10.84,10.88,1,1.96
 27/10/2018 19:15:00,10.86,10.88,1,1.96
 27/10/2018 19:30:00,10.94,10.88,1,1.96
 27/10/2018 19:45:00,10.85,10.88,1,1.96
 27/10/2018 20:00:00,10.87,10.88,1,1.88
 27/10/2018 20:15:00,10.92,10.88,1,1.69
 27/10/2018 20:30:00,10.97,10.88,1,1.69
 27/10/2018 20:45:00,10.97,10.88,1,1.69
 27/10/2018 21:00:00,10.97,10.88,1,1.69
 27/10/2018 21:15:00,11.01,10.88,1,1.69
 27/10/2018 21:30:00,11.0,10.88,1,1.69
 27/10/2018 21:45:00,10.98,10.88,1,1.48
 27/10/2018 22:00:00,10.92,10.88,1,1.44
 27/10/2018 22:15:00,10.92,10.88,1,1.44
 27/10/2018 22:30:00,10.96,10.88,1,1.44
 27/10/2018 22:45:00,10.98,10.88,1,1.44
 27/10/2018 23:00:00,10.96,10.88,1,1.35
 27/10/2018 23:15:00,10.96,10.88,1,1.17
 27/10/2018 23:30:00,10.98,10.88,1,1.17
 27/10/2018 23:45:00,11.01,10.88,1,1.17
 28/10/2018 00:00:00,11.03,10.88,1,1.17
 28/10/2018 00:15:00,11.08,10.88,1,1.17
 28/10/2018 00:30:00,11.08,10.88,1,1.17
 28/10/2018 00:45:00,11.08,10.88,1,1.17
 28/10/2018 01:00:00,11.08,10.88,1,1.17
 28/10/2018 01:00:00,10.92,10.88,1,1.44
 28/10/2018 01:15:00,11.03,10.88,1,1.27
 28/10/2018 01:15:00,10.92,10.88,1,1.44
 28/10/2018 01:30:00,11.03,10.88,1,1.44
 28/10/2018 01:30:00,10.96,10.88,1,1.44
 28/10/2018 01:45:00,10.96,10.88,1,1.44
 28/10/2018 01:45:00,10.96,10.88,1,1.44
 28/10/2018 02:00:00,10.96,10.88,1,1.44
 28/10/2018 02:15:00,10.96,10.88,1,1.44
 28/10/2018 02:30:00,10.96,10.88,1,1.44
 28/10/2018 02:45:00,10.96,10.88,1,1.44
 28/10/2018 03:00:00,10.96,10.88,1,1.44
 28/10/2018 03:15:00,11.01,10.88,1,1.44
 28/10/2018 03:30:00,11.03,10.88,1,1.44
 28/10/2018 03:45:00,11.03,10.88,1,1.44
 28/10/2018 04:00:00,10.97,10.88,1,1.44
 28/10/2018 04:15:00,10.97,10.88,1,1.44
 28/10/2018 04:30:00,10.97,10.88,1,1.44
 28/10/2018 04:45:00,10.97,10.88,1,1.44
 28/10/2018 05:00:00,10.97,10.88,1,1.44
 28/10/2018 05:15:00,10.97,10.88,1,1.44
 28/10/2018 05:30:00,10.97,10.88,1,1.44
 28/10/2018 05:45:00,10.97,10.88,1,1.44
 28/10/2018 06:00:00,10.95,10.88,1,1.44
 28/10/2018 06:15:00,10.88,10.88,1,1.44
 28/10/2018 06:30:00,10.92,10.88,1,1.44
 28/10/2018 06:45:00,10.92,10.88,1,1.44
 28/10/2018 07:00:00,10.92,10.88,1,1.44
 28/10/2018 07:15:00,10.88,10.88,1,1.44
 28/10/2018 07:30:00,10.87,10.88,1,1.44
 28/10/2018 07:45:00,10.87,10.88,1,1.44
 28/10/2018 08:00:00,10.87,10.88,1,1.44
 28/10/2018 08:15:00,10.87,10.88,1,1.44
 28/10/2018 08:30:00,10.87,10.88,1,1.59
 28/10/2018 08:45:00,10.87,10.88,1,1.69
 28/10/2018 09:00:00,10.87,10.88,1,1.52
 28/10/2018 09:15:00,10.87,10.88,1,1.41
 28/10/2018 09:30:00,10.87,10.88,1,1.41
 28/10/2018 09:45:00,10.87,10.88,1,1.41
 28/10/2018 10:00:00,10.97,10.88,1,1.41
 28/10/2018 10:15:00,11.0,10.88,1,1.29
 28/10/2018 10:30:00,11.0,10.88,1,1.14
 28/10/2018 10:45:00,11.0,10.88,1,1.21
 28/10/2018 11:00:00,11.0,10.88,1,1.41
 28/10/2018 11:15:00,10.95,10.88,1,1.41
 28/10/2018 11:30:00,10.95,10.88,1,1.41
 28/10/2018 11:45:00,10.99,10.88,1,1.18
 28/10/2018 12:00:00,10.99,10.88,1,1.25
 28/10/2018 12:15:00,10.99,10.88,1,1.42
 28/10/2018 12:30:00,10.99,10.88,1,1.2
 28/10/2018 12:45:00,10.99,10.88,1,1.36
 28/10/2018 13:00:00,10.99,10.88,1,1.34
 28/10/2018 13:15:00,10.99,10.88,1,1.34
 28/10/2018 13:30:00,10.99,10.88,1,1.34
 28/10/2018 13:45:00,11.01,10.88,1,1.34
 28/10/2018 14:00:00,11.04,10.88,1,1.09
 28/10/2018 14:15:00,11.04,10.88,1,1.16
 28/10/2018 14:30:00,11.04,10.88,1,1.36
 28/10/2018 14:45:00,11.07,10.88,1,1.36
 28/10/2018 15:00:00,11.1,10.88,1,1.33
 28/10/2018 15:15:00,11.07,10.88,1,1.14
 28/10/2018 15:30:00,11.04,10.88,1,1.14
 28/10/2018 15:45:00,11.01,10.88,1,1.24
 28/10/2018 16:00:00,10.97,10.88,1,1.41
 28/10/2018 16:15:00,10.91,10.88,1,1.41
 28/10/2018 16:30:00,10.91,10.88,1,1.63
 28/10/2018 16:45:00,10.88,10.88,1,1.68
 28/10/2018 17:00:00,10.98,10.88,1,1.82
 28/10/2018 17:15:00,11.0,10.88,1,1.93
 28/10/2018 17:30:00,10.96,10.88,1,1.93
 28/10/2018 17:45:00,10.95,10.88,1,2.16
 28/10/2018 18:00:00,10.98,10.88,1,2.18
 28/10/2018 18:15:00,11.03,10.88,1,2.18
 28/10/2018 18:30:00,11.02,10.88,1,2.18
 28/10/2018 18:45:00,11.02,10.88,1,2.18
 28/10/2018 19:00:00,11.02,10.88,1,2.18
 28/10/2018 19:15:00,11.03,10.88,1,1.92
 28/10/2018 19:30:00,11.03,10.88,1,1.91
 28/10/2018 19:45:00,10.98,10.88,1,1.91
 28/10/2018 20:00:00,10.86,10.88,1,1.84
 28/10/2018 20:15:00,10.86,10.88,1,1.64
 28/10/2018 20:30:00,10.91,10.88,1,1.64
 28/10/2018 20:45:00,10.85,10.88,1,1.64
 28/10/2018 21:00:00,10.84,10.88,1,1.64
 28/10/2018 21:15:00,10.92,10.88,1,1.64
 28/10/2018 21:30:00,10.99,10.88,1,1.64
 28/10/2018 21:45:00,10.99,10.88,1,1.64
 28/10/2018 22:00:00,11.01,10.88,1,1.44
 28/10/2018 22:15:00,11.06,10.88,1,1.39
 28/10/2018 22:30:00,11.05,10.88,1,1.39
 28/10/2018 22:45:00,11.05,10.88,1,1.32
 28/10/2018 23:00:00,10.93,10.88,1,1.14
 28/10/2018 23:15:00,10.9,10.88,1,1.14
 28/10/2018 23:30:00,10.9,10.88,1,1.14
 28/10/2018 23:45:00,10.9,10.88,1,1.14
 29/10/2018 00:00:00,10.9,10.88,1,1.14
 29/10/2018 00:00:00,10.9,10.88,1,1.14
 29/10/2018 00:15:00,10.87,10.88,1,1.31
 29/10/2018 00:30:00,10.83,10.88,1,1.41
 29/10/2018 00:45:00,10.84,10.88,1,1.41
 29/10/2018 01:00:00,10.91,10.88,1,1.69
 29/10/2018 01:15:00,10.91,10.88,1,1.69
 29/10/2018 01:30:00,10.92,10.88,1,1.69
 29/10/2018 01:45:00,10.96,10.88,1,1.69
 29/10/2018 02:00:00,10.97,10.88,1,1.69
 29/10/2018 02:15:00,10.98,10.88,1,1.69
 29/10/2018 02:30:00,10.97,10.88,1,1.69
 29/10/2018 02:45:00,10.94,10.88,1,1.69
 29/10/2018 03:00:00,10.9,10.88,1,1.69
 29/10/2018 03:15:00,10.9,10.88,1,1.69
 29/10/2018 03:30:00,10.9,10.88,1,1.69
 29/10/2018 03:45:00,10.9,10.88,1,1.69
 29/10/2018 04:00:00,10.95,10.88,1,1.56
 29/10/2018 04:15:00,10.96,10.88,1,1.44
 29/10/2018 04:30:00,10.96,10.88,1,1.44
 29/10/2018 04:45:00,10.96,10.88,1,1.44
 29/10/2018 05:00:00,10.96,10.88,1,1.44
 29/10/2018 05:15:00,10.93,10.88,1,1.44
 29/10/2018 05:30:00,10.91,10.88,1,1.44
 29/10/2018 05:45:00,10.96,10.88,1,1.44
 29/10/2018 06:00:00,11.06,10.88,1,1.44
 29/10/2018 06:15:00,10.96,10.88,1,1.58
 29/10/2018 06:30:00,10.88,10.88,1,1.71
 29/10/2018 06:45:00,10.88,10.88,1,1.71
 29/10/2018 07:00:00,10.88,10.88,1,1.71
 29/10/2018 07:15:00,10.89,10.88,1,1.71
 29/10/2018 07:30:00,10.95,10.88,1,1.71
 29/10/2018 07:45:00,11.0,10.88,1,1.71
 29/10/2018 08:00:00,10.96,10.88,1,1.82
 29/10/2018 08:15:00,10.96,10.88,1,1.98
 29/10/2018 08:30:00,10.96,10.88,1,1.98
 29/10/2018 08:45:00,10.89,10.88,1,1.98
 29/10/2018 09:00:00,10.89,10.88,1,1.73
 29/10/2018 09:15:00,10.89,10.88,1,1.71
 29/10/2018 09:30:00,10.95,10.88,1,1.61
 29/10/2018 09:45:00,10.99,10.88,1,1.45
 29/10/2018 10:00:00,11.05,10.88,1,1.39
 29/10/2018 10:15:00,11.05,10.88,1,1.14
 29/10/2018 10:30:00,11.02,10.88,1,1.14
 29/10/2018 10:45:00,11.07,10.88,1,1.03
 29/10/2018 11:00:00,11.08,10.88,1,1.11
 29/10/2018 11:15:00,11.08,10.88,1,1.11
 29/10/2018 11:30:00,11.08,10.88,1,1.11
 29/10/2018 11:45:00,11.08,10.88,1,1.11
 29/10/2018 12:00:00,11.08,10.88,1,1.11
 29/10/2018 12:15:00,11.08,10.88,1,1.11
 29/10/2018 12:30:00,11.08,10.88,1,1.11
 29/10/2018 12:45:00,11.08,10.88,1,1.11
 29/10/2018 13:00:00,11.08,10.88,1,1.11
 29/10/2018 13:15:00,11.08,10.88,1,1.11
 29/10/2018 13:30:00,11.08,10.88,1,1.11
 29/10/2018 13:45:00,11.08,10.88,1,1.11
 29/10/2018 14:00:00,11.08,10.88,1,1.11
 29/10/2018 14:15:00,11.08,10.88,1,1.11
 29/10/2018 14:30:00,11.08,10.88,1,1.11
 29/10/2018 14:45:00,10.98,10.88,1,1.11
 29/10/2018 15:00:00,10.94,10.88,1,1.08
 29/10/2018 15:15:00,10.94,10.88,1,1.02
 29/10/2018 15:30:00,10.93,10.88,1,1.13
 29/10/2018 15:45:00,11.0,10.88,1,1.48
 29/10/2018 16:00:00,10.94,10.88,1,1.73
 29/10/2018 16:15:00,10.98,10.88,1,2.0
 29/10/2018 16:30:00,11.0,10.88,1,2.13
 29/10/2018 16:45:00,10.94,10.88,1,2.41
 29/10/2018 17:00:00,10.92,10.88,1,2.58
 29/10/2018 17:15:00,10.95,10.88,1,2.8
 29/10/2018 17:30:00,10.91,10.88,1,3.03
 29/10/2018 17:45:00,10.88,10.88,1,3.05
 29/10/2018 18:00:00,10.88,10.88,1,3.09
 29/10/2018 18:15:00,10.88,10.88,1,3.32
 29/10/2018 18:30:00,10.94,10.88,1,3.32
 29/10/2018 18:45:00,10.95,10.88,1,3.32
 29/10/2018 19:00:00,10.97,10.88,1,3.07
 29/10/2018 19:15:00,11.01,10.88,1,3.06
 29/10/2018 19:30:00,10.96,10.88,1,2.87
 29/10/2018 19:45:00,10.94,10.88,1,2.78
 29/10/2018 20:00:00,11.0,10.88,1,2.78
 29/10/2018 20:15:00,10.99,10.88,1,2.71
 29/10/2018 20:30:00,10.99,10.88,1,2.53
 29/10/2018 20:45:00,10.99,10.88,1,2.53
 29/10/2018 21:00:00,10.99,10.88,1,2.53
 29/10/2018 21:15:00,10.99,10.88,1,2.53
 29/10/2018 21:30:00,11.03,10.88,1,2.31
 29/10/2018 21:45:00,10.99,10.88,1,2.26
 29/10/2018 22:00:00,10.98,10.88,1,2.26
 29/10/2018 22:15:00,10.99,10.88,1,2.01
 29/10/2018 22:30:00,11.04,10.88,1,1.99
 29/10/2018 22:45:00,11.04,10.88,1,1.99
 29/10/2018 23:00:00,11.04,10.88,1,1.9
 29/10/2018 23:15:00,11.04,10.88,1,1.73
 29/10/2018 23:30:00,11.04,10.88,1,1.73
 29/10/2018 23:45:00,11.08,10.88,1,1.73
 30/10/2018 00:00:00,11.1,10.88,1,1.73
 30/10/2018 00:15:00,10.97,10.88,1,1.94
 30/10/2018 00:30:00,10.96,10.88,1,2.11
 30/10/2018 00:45:00,10.96,10.88,1,2.26
 30/10/2018 01:00:00,10.91,10.88,1,2.08
 30/10/2018 01:15:00,10.92,10.88,1,1.66
 30/10/2018 01:30:00,10.96,10.88,1,1.66
 30/10/2018 01:45:00,10.97,10.88,1,1.66
 30/10/2018 02:00:00,11.03,10.88,1,1.66
 30/10/2018 02:15:00,11.03,10.88,1,1.66
 30/10/2018 02:30:00,11.03,10.88,1,1.66
 30/10/2018 02:45:00,11.05,10.88,1,1.66
 30/10/2018 03:00:00,11.09,10.88,1,1.66
 30/10/2018 03:15:00,11.08,10.88,1,1.66
 30/10/2018 03:30:00,10.99,10.88,1,1.66
 30/10/2018 03:45:00,10.99,10.88,1,1.66
 30/10/2018 04:00:00,10.96,10.88,1,1.66
 30/10/2018 04:15:00,10.88,10.88,1,1.66
 30/10/2018 04:30:00,10.91,10.88,1,1.66
 30/10/2018 04:45:00,10.87,10.88,1,1.66
 30/10/2018 05:00:00,10.86,10.88,1,1.66
 30/10/2018 05:15:00,10.9,10.88,1,1.66
 30/10/2018 05:30:00,10.95,10.88,1,1.66
 30/10/2018 05:45:00,10.95,10.88,1,1.66
 30/10/2018 06:00:00,11.0,10.88,1,1.66
 30/10/2018 06:15:00,10.89,10.88,1,1.66
 30/10/2018 06:30:00,10.91,10.88,1,1.66
 30/10/2018 06:45:00,10.88,10.88,1,1.66
 30/10/2018 07:00:00,10.91,10.88,1,1.66
 30/10/2018 07:15:00,11.03,10.88,1,1.66
 30/10/2018 07:30:00,11.0,10.88,1,1.66
 30/10/2018 07:45:00,10.96,10.88,1,1.66
 30/10/2018 08:00:00,10.96,10.88,1,1.66
 30/10/2018 08:15:00,11.0,10.88,1,1.66
 30/10/2018 08:30:00,11.02,10.88,1,1.66
 30/10/2018 08:45:00,10.93,10.88,1,1.66
 30/10/2018 09:00:00,10.93,10.88,1,1.62
 30/10/2018 09:15:00,10.93,10.88,1,1.41
 30/10/2018 09:30:00,10.94,10.88,1,1.41
 30/10/2018 09:45:00,10.95,10.88,1,1.41
 30/10/2018 10:00:00,10.91,10.88,1,1.39
 30/10/2018 10:15:00,10.94,10.88,1,1.21
 30/10/2018 10:30:00,10.97,10.88,1,1.11
 30/10/2018 10:45:00,10.97,10.88,1,0.99
 30/10/2018 11:00:00,10.97,10.88,1,0.99
 30/10/2018 11:15:00,10.97,10.88,1,0.99
 30/10/2018 11:30:00,10.97,10.88,1,0.99
 30/10/2018 11:45:00,10.97,10.88,1,0.99
 30/10/2018 12:00:00,10.97,10.88,1,0.99
 30/10/2018 12:15:00,10.97,10.88,1,0.99
 30/10/2018 12:30:00,10.96,10.88,1,0.99
 30/10/2018 12:45:00,10.98,10.88,1,0.99
 30/10/2018 13:00:00,11.04,10.88,1,0.99
 30/10/2018 13:15:00,11.04,10.88,1,0.99
 30/10/2018 13:30:00,11.04,10.88,1,0.99
 30/10/2018 13:45:00,11.05,10.88,1,0.99
 30/10/2018 14:00:00,11.09,10.88,1,0.99
 30/10/2018 14:15:00,11.09,10.88,1,0.99
 30/10/2018 14:30:00,11.09,10.88,1,0.99
 30/10/2018 14:45:00,11.09,10.88,1,0.99
 30/10/2018 15:00:00,11.09,10.88,1,0.99
 30/10/2018 15:15:00,11.09,10.88,1,1.19
 30/10/2018 15:30:00,11.09,10.88,1,1.24
 30/10/2018 15:45:00,11.07,10.88,1,1.24
 30/10/2018 16:00:00,11.1,10.88,1,1.24
 30/10/2018 16:15:00,11.03,10.88,1,1.47
 30/10/2018 16:30:00,11.02,10.88,1,1.51
 30/10/2018 16:45:00,11.0,10.88,1,1.51
 30/10/2018 17:00:00,10.99,10.88,1,1.68
 30/10/2018 17:15:00,10.99,10.88,1,1.77
 30/10/2018 17:30:00,10.95,10.88,1,1.98
 30/10/2018 17:45:00,10.97,10.88,1,2.14
 30/10/2018 18:00:00,11.0,10.88,1,2.26
 30/10/2018 18:15:00,11.0,10.88,1,2.26
 30/10/2018 18:30:00,11.0,10.88,1,2.26
 30/10/2018 18:45:00,11.0,10.88,1,2.26
 30/10/2018 19:00:00,11.01,10.88,1,2.02
 30/10/2018 19:15:00,11.07,10.88,1,1.99
 30/10/2018 19:30:00,11.0,10.88,1,1.99
 30/10/2018 19:45:00,10.96,10.88,1,1.99
 30/10/2018 20:00:00,10.96,10.88,1,1.99
 30/10/2018 20:15:00,10.96,10.88,1,1.83
 30/10/2018 20:30:00,10.96,10.88,1,1.73
 30/10/2018 20:45:00,11.0,10.88,1,1.73
 30/10/2018 21:00:00,11.01,10.88,1,1.73
 30/10/2018 21:15:00,11.03,10.88,1,1.73
 30/10/2018 21:30:00,11.07,10.88,1,1.73
 30/10/2018 21:45:00,11.07,10.88,1,1.73
 30/10/2018 22:00:00,11.07,10.88,1,1.73
 30/10/2018 22:15:00,11.07,10.88,1,1.51
 30/10/2018 22:30:00,11.03,10.88,1,1.46
 30/10/2018 22:45:00,11.01,10.88,1,1.46
 30/10/2018 23:00:00,11.06,10.88,1,1.42
 30/10/2018 23:15:00,11.06,10.88,1,1.19
 30/10/2018 23:30:00,11.06,10.88,1,1.19
 30/10/2018 23:45:00,11.06,10.88,1,1.19
 31/10/2018 00:00:00,11.06,10.88,1,1.19
 31/10/2018 00:15:00,11.0,10.88,1,1.4
 31/10/2018 00:30:00,10.98,10.88,1,1.46
 31/10/2018 00:45:00,10.94,10.88,1,1.7
 31/10/2018 01:00:00,10.94,10.88,1,1.73
 31/10/2018 01:15:00,10.94,10.88,1,1.73
 31/10/2018 01:30:00,10.94,10.88,1,1.73
 31/10/2018 01:45:00,10.94,10.88,1,1.73
 31/10/2018 02:00:00,10.94,10.88,1,1.73
 31/10/2018 02:15:00,10.94,10.88,1,1.73
 31/10/2018 02:30:00,10.94,10.88,1,1.73
 31/10/2018 02:45:00,10.97,10.88,1,1.73
 31/10/2018 03:00:00,11.0,10.88,1,1.73
 31/10/2018 03:15:00,11.0,10.88,1,1.73
 31/10/2018 03:30:00,11.04,10.88,1,1.73
 31/10/2018 03:45:00,11.06,10.88,1,1.73
 31/10/2018 04:00:00,11.06,10.88,1,1.73
 31/10/2018 04:15:00,11.05,10.88,1,1.73
 31/10/2018 04:30:00,11.05,10.88,1,1.73
 31/10/2018 04:45:00,11.05,10.88,1,1.73
 31/10/2018 05:00:00,11.05,10.88,1,1.73
 31/10/2018 05:15:00,11.0,10.88,1,1.73
 31/10/2018 05:30:00,10.99,10.88,1,1.47
 31/10/2018 05:45:00,10.99,10.88,1,1.46
 31/10/2018 06:00:00,10.99,10.88,1,1.46
 31/10/2018 06:15:00,10.98,10.88,1,1.59
 31/10/2018 06:30:00,10.91,10.88,1,1.71
 31/10/2018 06:45:00,10.88,10.88,1,1.71
 31/10/2018 07:00:00,10.88,10.88,1,1.71
 31/10/2018 07:15:00,10.9,10.88,1,1.71
 31/10/2018 07:30:00,10.92,10.88,1,1.71
 31/10/2018 07:45:00,10.92,10.88,1,1.71
 31/10/2018 08:00:00,10.92,10.88,1,1.71
 31/10/2018 08:15:00,10.92,10.88,1,1.71
 31/10/2018 08:30:00,10.92,10.88,1,1.71
 31/10/2018 08:45:00,10.92,10.88,1,1.71
 31/10/2018 09:00:00,10.92,10.88,1,1.56
 31/10/2018 09:15:00,10.81,10.8,2,1.42
 31/10/2018 09:30:00,10.71,10.74,2,1.5
 31/10/2018 09:45:00,10.73,10.74,2,1.58
 31/10/2018 10:00:00,10.78,10.74,2,1.26
 31/10/2018 10:15:00,10.78,10.74,2,1.39
 31/10/2018 10:30:00,10.78,10.74,2,1.39
 31/10/2018 10:45:00,10.78,10.74,2,1.39
 31/10/2018 11:00:00,10.75,10.74,2,1.39
 31/10/2018 11:15:00,10.71,10.74,2,1.39
 31/10/2018 11:30:00,10.67,10.74,2,1.39
 31/10/2018 11:45:00,10.67,10.74,2,1.39
 31/10/2018 12:00:00,10.67,10.74,2,1.39
 31/10/2018 12:15:00,10.67,10.74,2,1.39
 31/10/2018 12:30:00,10.68,10.74,2,1.54
 31/10/2018 12:45:00,10.73,10.74,2,1.66
 31/10/2018 13:00:00,10.73,10.74,2,1.66
 31/10/2018 13:15:00,10.69,10.74,2,1.66
 31/10/2018 13:30:00,10.67,10.74,2,1.66
 31/10/2018 13:45:00,10.67,10.74,2,1.66
 31/10/2018 14:00:00,10.67,10.74,2,1.66
 31/10/2018 14:15:00,10.67,10.74,2,1.66
 31/10/2018 14:30:00,10.67,10.74,2,1.65
 31/10/2018 14:45:00,10.67,10.74,2,1.46
 31/10/2018 15:00:00,10.73,10.74,2,1.37
 31/10/2018 15:15:00,10.72,10.74,2,1.52
 31/10/2018 15:30:00,10.72,10.74,2,1.61
 31/10/2018 15:45:00,10.67,10.74,2,1.61
 31/10/2018 16:00:00,10.66,10.74,2,1.61
 31/10/2018 16:15:00,10.66,10.74,2,1.61
 31/10/2018 16:30:00,10.73,10.74,2,1.61
 31/10/2018 16:45:00,10.77,10.74,2,1.68
 31/10/2018 17:00:00,10.74,10.74,2,1.86
 31/10/2018 17:15:00,10.72,10.77,2,1.86
 31/10/2018 17:30:00,10.77,10.92,2,1.86
 31/10/2018 17:45:00,10.78,10.92,2,2.03
 31/10/2018 18:00:00,10.76,10.92,2,2.11
 31/10/2018 18:15:00,10.8,10.92,2,2.11
 31/10/2018 18:30:00,10.85,10.92,2,2.11
 31/10/2018 18:45:00,10.86,10.92,2,2.11
 31/10/2018 19:00:00,10.86,10.92,2,2.11
 31/10/2018 19:15:00,10.86,10.92,2,2.11
 31/10/2018 19:30:00,10.86,10.92,2,2.05
 31/10/2018 19:45:00,10.86,10.92,2,1.86
 31/10/2018 20:00:00,10.86,10.92,2,1.86
 31/10/2018 20:15:00,10.88,10.92,2,1.86
 31/10/2018 20:30:00,10.91,10.92,2,1.86
 31/10/2018 20:45:00,10.91,10.92,2,1.86
 31/10/2018 21:00:00,10.81,10.92,2,1.73
 31/10/2018 21:15:00,10.81,10.92,2,1.59
 31/10/2018 21:30:00,10.81,10.92,2,1.59
 31/10/2018 21:45:00,10.76,10.92,2,1.59
 31/10/2018 22:00:00,10.76,10.92,2,1.59
 31/10/2018 22:15:00,10.76,10.85,2,1.5
 31/10/2018 22:30:00,10.7,10.8,2,1.32
 31/10/2018 22:45:00,10.7,10.8,2,1.32
 31/10/2018 23:00:00,10.7,10.8,2,1.32
 31/10/2018 23:15:00,10.7,10.8,2,1.32
 31/10/2018 23:30:00,10.7,10.8,2,1.32
 31/10/2018 23:45:00,10.7,10.8,2,1.32
 01/11/2018 00:00:00,10.7,10.8,2,1.32
 01/11/2018 00:15:00,10.63,10.8,2,1.32
 01/11/2018 00:30:00,10.63,10.8,2,1.38
 01/11/2018 00:45:00,10.63,10.8,2,1.59
 01/11/2018 01:00:00,10.63,10.8,2,1.59
 01/11/2018 01:15:00,10.63,10.8,2,1.59
 01/11/2018 01:30:00,10.63,10.8,2,1.59
 01/11/2018 01:45:00,10.63,10.8,2,1.59
 01/11/2018 02:00:00,10.63,10.8,2,1.59
 01/11/2018 02:15:00,10.63,10.8,2,1.59
 01/11/2018 02:30:00,10.63,10.8,2,1.59
 01/11/2018 02:45:00,10.66,10.8,2,1.59
 01/11/2018 03:00:00,10.69,10.8,2,1.59
 01/11/2018 03:15:00,10.64,10.8,2,1.59
 01/11/2018 03:30:00,10.62,10.8,2,1.59
 01/11/2018 03:45:00,10.62,10.8,2,1.59
 01/11/2018 04:00:00,10.63,10.8,2,1.59
 01/11/2018 04:15:00,10.69,10.8,2,1.59
 01/11/2018 04:30:00,10.69,10.8,2,1.49
 01/11/2018 04:45:00,10.69,10.8,2,1.36
 01/11/2018 05:00:00,10.69,10.8,2,1.36
 01/11/2018 05:15:00,10.65,10.8,2,1.36
 01/11/2018 05:30:00,10.63,10.8,2,1.36
 01/11/2018 05:45:00,10.63,10.8,2,1.36
 01/11/2018 06:00:00,10.63,10.8,2,1.36
 01/11/2018 06:15:00,10.59,10.8,2,1.36
 01/11/2018 06:30:00,10.58,10.8,2,1.36
 01/11/2018 06:45:00,10.54,10.8,2,1.6
 01/11/2018 07:00:00,10.51,10.8,2,1.62
 01/11/2018 07:15:00,10.56,10.8,2,1.62
 01/11/2018 07:30:00,10.6,10.8,2,1.62
 01/11/2018 07:45:00,10.6,10.8,2,1.62
 01/11/2018 08:00:00,10.59,10.8,2,1.62
 01/11/2018 08:15:00,10.6,10.8,2,1.62
 01/11/2018 08:30:00,10.63,10.8,2,1.62
 01/11/2018 08:45:00,10.64,10.8,2,1.62
 01/11/2018 09:00:00,10.7,10.8,2,1.62
 01/11/2018 09:15:00,10.7,10.8,2,1.58
 01/11/2018 09:30:00,10.7,10.8,2,1.37
 01/11/2018 09:45:00,10.7,10.8,2,1.36
 01/11/2018 10:00:00,10.76,10.8,2,1.15
 01/11/2018 10:15:00,10.83,10.8,2,1.12
 01/11/2018 10:30:00,10.83,10.8,2,1.12
 01/11/2018 10:45:00,10.78,10.8,2,1.12
 01/11/2018 11:00:00,10.78,10.8,2,1.28
 01/11/2018 11:15:00,10.78,10.8,2,1.32
 01/11/2018 11:30:00,10.78,10.8,2,0.88
 01/11/2018 11:45:00,10.78,10.8,2,0.84
 01/11/2018 12:00:00,10.76,10.8,2,0.94
 01/11/2018 12:15:00,10.71,10.8,2,1.19
 01/11/2018 12:30:00,10.77,10.8,2,1.19
 01/11/2018 12:45:00,10.77,10.8,2,1.01
 01/11/2018 13:00:00,10.77,10.8,2,1.06
 01/11/2018 13:15:00,10.8,10.8,2,1.21
 01/11/2018 13:30:00,10.78,10.8,2,1.24
 01/11/2018 13:45:00,10.78,10.8,2,1.24
 01/11/2018 14:00:00,10.82,10.8,2,1.02
 01/11/2018 14:15:00,10.83,10.8,2,0.99
 01/11/2018 14:30:00,10.8,10.8,2,1.1
 01/11/2018 14:45:00,10.79,10.8,2,1.21
 01/11/2018 15:00:00,10.79,10.8,2,1.21
 01/11/2018 15:15:00,10.79,10.8,2,1.21
 01/11/2018 15:30:00,10.79,10.8,2,1.21
 01/11/2018 15:45:00,10.79,10.8,2,1.35
 01/11/2018 16:00:00,10.79,10.8,2,1.46
 01/11/2018 16:15:00,10.78,10.8,2,1.46
 01/11/2018 16:30:00,10.8,10.8,2,1.46
 01/11/2018 16:45:00,10.78,10.8,2,1.6
 01/11/2018 17:00:00,10.75,10.8,2,1.71
 01/11/2018 17:15:00,10.7,10.8,2,1.96
 01/11/2018 17:30:00,10.78,10.8,2,1.96
 01/11/2018 17:45:00,10.78,10.8,2,1.99
 01/11/2018 18:00:00,10.78,10.8,2,2.23
 01/11/2018 18:15:00,10.78,10.8,2,2.23
 01/11/2018 18:30:00,10.69,10.8,2,2.22
 01/11/2018 18:45:00,10.67,10.8,2,1.98
 01/11/2018 19:00:00,10.68,10.8,2,1.98
 01/11/2018 19:15:00,10.73,10.8,2,1.98
 01/11/2018 19:30:00,10.73,10.8,2,1.98
 01/11/2018 19:45:00,10.73,10.8,2,1.98
 01/11/2018 20:00:00,10.75,10.8,2,1.92
 01/11/2018 20:15:00,10.71,10.8,2,1.71
 01/11/2018 20:30:00,10.67,10.8,2,1.71
 01/11/2018 20:45:00,10.69,10.8,2,1.71
 01/11/2018 21:00:00,10.67,10.8,2,1.71
 01/11/2018 21:15:00,10.67,10.8,2,1.71
 01/11/2018 21:30:00,10.64,10.8,2,1.71
 01/11/2018 21:45:00,10.61,10.8,2,1.52
 01/11/2018 22:00:00,10.63,10.8,2,1.44
 01/11/2018 22:15:00,10.67,10.8,2,1.44
 01/11/2018 22:30:00,10.67,10.8,2,1.44
 01/11/2018 22:45:00,10.67,10.8,2,1.44
 01/11/2018 23:00:00,10.68,10.8,2,1.44
 01/11/2018 23:15:00,10.69,10.8,2,1.21
 01/11/2018 23:30:00,10.67,10.8,2,1.17
 01/11/2018 23:45:00,10.67,10.8,2,1.17
 02/11/2018 00:00:00,10.67,10.8,2,1.17
 02/11/2018 00:15:00,10.62,10.8,2,1.35
 02/11/2018 00:30:00,10.61,10.8,2,1.42
 02/11/2018 00:45:00,10.61,10.8,2,1.44
 02/11/2018 01:00:00,10.61,10.8,2,1.69
 02/11/2018 01:15:00,10.61,10.8,2,1.69
 02/11/2018 01:30:00,10.61,10.8,2,1.69
 02/11/2018 01:45:00,10.67,10.8,2,1.69
 02/11/2018 02:00:00,10.67,10.8,2,1.69
 02/11/2018 02:15:00,10.67,10.8,2,1.69
 02/11/2018 02:30:00,10.68,10.8,2,1.69
 02/11/2018 02:45:00,10.67,10.8,2,1.69
 02/11/2018 03:00:00,10.67,10.8,2,1.69
 02/11/2018 03:15:00,10.67,10.8,2,1.69
 02/11/2018 03:30:00,10.71,10.8,2,1.69
 02/11/2018 03:45:00,10.72,10.8,2,1.69
 02/11/2018 04:00:00,10.61,10.8,2,1.65
 02/11/2018 04:15:00,10.6,10.8,2,1.44
 02/11/2018 04:30:00,10.6,10.8,2,1.44
 02/11/2018 04:45:00,10.6,10.8,2,1.44
 02/11/2018 05:00:00,10.6,10.8,2,1.44
 02/11/2018 05:15:00,10.58,10.8,2,1.44
 02/11/2018 05:30:00,10.65,10.8,2,1.44
 02/11/2018 05:45:00,10.64,10.8,2,1.44
 02/11/2018 06:00:00,10.71,10.8,2,1.44
 02/11/2018 06:15:00,10.71,10.8,2,1.44
 02/11/2018 06:30:00,10.66,10.8,2,1.59
 02/11/2018 06:45:00,10.61,10.8,2,1.66
 02/11/2018 07:00:00,10.59,10.8,2,1.86
 02/11/2018 07:15:00,10.59,10.8,2,1.89
 02/11/2018 07:30:00,10.62,10.8,2,1.7
 02/11/2018 07:45:00,10.62,10.8,2,1.66
 02/11/2018 08:00:00,10.62,10.8,2,1.66
 02/11/2018 08:15:00,10.62,10.8,2,1.66
 02/11/2018 08:30:00,10.63,10.8,2,1.64
 02/11/2018 08:45:00,10.68,10.8,2,1.39
 02/11/2018 09:00:00,10.68,10.8,2,1.39
 02/11/2018 09:15:00,10.68,10.8,2,1.39
 02/11/2018 09:30:00,10.74,10.8,2,1.39
 02/11/2018 09:45:00,10.74,10.8,2,1.22
 02/11/2018 10:00:00,10.74,10.8,2,1.17
 02/11/2018 10:15:00,10.74,10.89,2,1.04
 02/11/2018 10:30:00,10.74,10.98,2,0.95
 02/11/2018 10:45:00,10.74,10.97,2,0.95
 02/11/2018 11:00:00,10.74,10.95,2,0.95
 02/11/2018 11:15:00,10.74,10.97,2,0.72
 02/11/2018 11:30:00,10.76,10.97,2,0.7
 02/11/2018 11:45:00,10.79,10.97,2,0.7
 02/11/2018 12:00:00,10.79,10.95,2,0.7
 02/11/2018 12:15:00,10.79,10.97,2,0.79
 02/11/2018 12:30:00,10.89,11.11,2,0.77
 02/11/2018 12:45:00,10.9,11.2,2,0.69
 02/11/2018 13:00:00,10.9,11.2,2,0.69
 02/11/2018 13:15:00,10.9,11.2,2,0.69
 02/11/2018 13:30:00,10.92,11.2,2,0.69
 02/11/2018 13:45:00,10.96,11.19,2,0.71
 02/11/2018 14:00:00,10.96,11.18,2,0.95
 02/11/2018 14:15:00,10.96,11.18,2,0.95
 02/11/2018 14:30:00,10.96,11.18,2,0.95
 02/11/2018 14:45:00,10.96,11.18,2,0.95
 02/11/2018 15:00:00,10.96,11.18,2,0.95
 02/11/2018 15:15:00,10.96,11.18,2,0.95
 02/11/2018 15:30:00,10.9,11.18,2,1.1
 02/11/2018 15:45:00,10.89,11.18,2,1.19
 02/11/2018 16:00:00,10.95,11.18,2,1.19
 02/11/2018 16:15:00,10.95,11.18,2,1.31
 02/11/2018 16:30:00,10.96,11.18,2,1.46
 02/11/2018 16:45:00,10.91,11.18,2,1.52
 02/11/2018 17:00:00,10.96,11.18,2,1.73
 02/11/2018 17:15:00,10.98,11.18,2,1.73
 02/11/2018 17:30:00,10.97,11.18,2,1.8
 02/11/2018 17:45:00,10.97,11.18,2,1.98
 02/11/2018 18:00:00,10.97,11.18,2,1.98
 02/11/2018 18:15:00,10.97,11.18,2,1.98
 02/11/2018 18:30:00,11.02,11.18,2,1.98
 02/11/2018 18:45:00,11.04,11.18,2,1.98
 02/11/2018 19:00:00,11.04,11.18,2,1.98
 02/11/2018 19:15:00,11.04,11.18,2,1.98
 02/11/2018 19:30:00,11.03,11.18,2,1.98
 02/11/2018 19:45:00,10.96,11.18,2,1.98
 02/11/2018 20:00:00,11.01,11.18,2,1.9
 02/11/2018 20:15:00,11.02,11.18,2,1.69
 02/11/2018 20:30:00,11.02,11.18,2,1.69
 02/11/2018 20:45:00,11.02,11.18,2,1.69
 02/11/2018 21:00:00,11.06,11.18,2,1.69
 02/11/2018 21:15:00,11.08,11.18,2,1.69
 02/11/2018 21:30:00,11.08,11.18,2,1.69
 02/11/2018 21:45:00,11.08,11.18,2,1.69
 02/11/2018 22:00:00,11.07,11.18,2,1.45
 02/11/2018 22:15:00,10.96,11.18,2,1.44
 02/11/2018 22:30:00,10.96,11.18,2,1.44
 02/11/2018 22:45:00,11.01,11.18,2,1.44
 02/11/2018 23:00:00,11.07,11.18,2,1.44
 02/11/2018 23:15:00,11.08,11.18,2,1.44
 02/11/2018 23:30:00,11.08,10.94,2,1.24
 02/11/2018 23:45:00,11.08,10.71,2,1.17
 03/11/2018 00:00:00,11.03,10.71,2,1.17
 03/11/2018 00:15:00,10.98,10.71,2,1.38
 03/11/2018 00:30:00,10.96,10.71,2,1.44
 03/11/2018 00:45:00,10.96,10.71,2,1.67
 03/11/2018 01:00:00,10.96,10.71,2,1.71
 03/11/2018 01:15:00,10.96,10.71,2,1.71
 03/11/2018 01:30:00,10.98,10.71,2,1.71
 03/11/2018 01:45:00,10.97,10.71,2,1.71
 03/11/2018 02:00:00,10.96,10.71,2,1.71
 03/11/2018 02:15:00,10.96,10.71,2,1.71
 03/11/2018 02:30:00,10.96,10.71,2,1.71
 03/11/2018 02:45:00,10.98,10.71,2,1.71
 03/11/2018 03:00:00,11.01,10.71,2,1.71
 03/11/2018 03:15:00,11.01,10.71,2,1.71
 03/11/2018 03:30:00,11.01,10.71,2,1.71
 03/11/2018 03:45:00,11.04,10.71,2,1.71
 03/11/2018 04:00:00,11.05,10.71,2,1.69
 03/11/2018 04:15:00,11.0,10.71,2,1.44
 03/11/2018 04:30:00,11.0,10.71,2,1.44
 03/11/2018 04:45:00,11.0,10.71,2,1.44
 03/11/2018 05:00:00,11.0,10.71,2,1.44
 03/11/2018 05:15:00,11.0,10.71,2,1.44
 03/11/2018 05:30:00,11.0,10.71,2,1.44
 03/11/2018 05:45:00,10.94,10.71,2,1.44
 03/11/2018 06:00:00,10.92,10.71,2,1.44
 03/11/2018 06:15:00,10.88,10.71,2,1.44
 03/11/2018 06:30:00,10.93,10.71,2,1.44
 03/11/2018 06:45:00,10.99,10.71,2,1.44
 03/11/2018 07:00:00,11.0,10.71,2,1.44
 03/11/2018 07:15:00,10.96,10.71,2,1.44
 03/11/2018 07:30:00,10.93,10.71,2,1.44
 03/11/2018 07:45:00,10.93,10.71,2,1.44
 03/11/2018 08:00:00,10.93,10.71,2,1.44
 03/11/2018 08:15:00,10.94,10.71,2,1.44
 03/11/2018 08:30:00,11.0,10.71,2,1.44
