DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/11/2018 08:45:00,11.0,10.71,2,1.44
 03/11/2018 09:00:00,11.01,10.71,2,1.44
 03/11/2018 09:15:00,11.06,10.71,2,1.44
 03/11/2018 09:30:00,11.06,10.71,2,1.44
 03/11/2018 09:45:00,11.06,10.71,2,1.44
 03/11/2018 10:00:00,11.06,10.71,2,1.44
 03/11/2018 10:15:00,11.05,11.02,2,1.31
 03/11/2018 10:30:00,11.0,11.09,2,1.17
 03/11/2018 10:45:00,11.0,11.09,2,1.17
 03/11/2018 11:00:00,10.97,11.07,2,1.17
 03/11/2018 11:15:00,10.87,11.02,2,1.17
 03/11/2018 11:30:00,10.87,11.02,2,1.17
 03/11/2018 11:45:00,10.87,11.03,2,1.17
 03/11/2018 12:00:00,10.87,11.07,2,1.17
 03/11/2018 12:15:00,10.87,11.08,2,1.17
 03/11/2018 12:30:00,10.87,11.08,2,1.17
 03/11/2018 12:45:00,10.87,11.08,2,1.17
 03/11/2018 13:00:00,10.91,11.08,2,1.17
 03/11/2018 13:15:00,10.93,11.01,2,1.17
 03/11/2018 13:30:00,10.93,11.01,2,1.17
 03/11/2018 13:45:00,10.93,11.02,2,1.17
 03/11/2018 14:00:00,10.93,11.01,2,1.17
 03/11/2018 14:15:00,10.93,11.01,2,1.17
 03/11/2018 14:30:00,10.93,11.01,2,1.17
 03/11/2018 14:45:00,10.93,11.01,2,1.17
 03/11/2018 15:00:00,10.93,11.01,2,1.17
 03/11/2018 15:15:00,10.85,11.0,2,1.17
 03/11/2018 15:30:00,10.85,11.0,2,1.37
 03/11/2018 15:45:00,10.85,10.99,2,1.42
 03/11/2018 16:00:00,10.81,10.95,2,1.45
 03/11/2018 16:15:00,10.85,11.01,2,1.64
 03/11/2018 16:30:00,10.9,11.07,2,1.64
 03/11/2018 16:45:00,10.87,11.07,2,1.64
 03/11/2018 17:00:00,10.9,11.07,2,1.64
 03/11/2018 17:15:00,10.74,10.71,2,1.83
 03/11/2018 17:30:00,10.75,10.67,2,1.91
 03/11/2018 17:45:00,10.75,10.67,2,1.91
 03/11/2018 18:00:00,10.75,10.67,2,1.91
 03/11/2018 18:15:00,10.73,10.67,2,1.91
 03/11/2018 18:30:00,10.82,11.05,2,1.91
 03/11/2018 18:45:00,10.92,11.18,2,1.91
 03/11/2018 19:00:00,10.94,11.18,2,1.91
 03/11/2018 19:15:00,11.0,11.18,2,1.91
 03/11/2018 19:30:00,11.03,11.18,2,1.91
 03/11/2018 19:45:00,10.97,11.18,2,1.67
 03/11/2018 20:00:00,10.97,11.18,2,1.64
 03/11/2018 20:15:00,10.97,11.18,2,1.64
 03/11/2018 20:30:00,10.97,11.18,2,1.64
 03/11/2018 20:45:00,10.91,11.18,2,1.64
 03/11/2018 21:00:00,10.91,11.18,2,1.64
 03/11/2018 21:15:00,10.97,11.18,2,1.64
 03/11/2018 21:30:00,10.97,11.18,2,1.64
 03/11/2018 21:45:00,10.99,11.18,2,1.51
 03/11/2018 22:00:00,10.98,11.18,2,1.37
 03/11/2018 22:15:00,10.97,11.18,2,1.37
 03/11/2018 22:30:00,10.98,11.18,2,1.37
 03/11/2018 22:45:00,11.04,11.18,2,1.37
 03/11/2018 23:00:00,11.04,11.18,2,1.37
 03/11/2018 23:15:00,11.07,11.18,2,1.37
 03/11/2018 23:30:00,11.05,11.18,2,1.37
 03/11/2018 23:45:00,10.93,11.18,2,1.16
 04/11/2018 00:00:00,10.92,11.18,2,1.11
 04/11/2018 00:15:00,10.85,11.18,2,1.31
 04/11/2018 00:30:00,10.91,11.18,2,1.37
 04/11/2018 00:45:00,10.91,11.18,2,1.5
 04/11/2018 01:00:00,10.91,11.18,2,1.62
 04/11/2018 01:15:00,10.91,11.18,2,1.62
 04/11/2018 01:30:00,10.93,11.18,2,1.62
 04/11/2018 01:45:00,10.96,11.18,2,1.62
 04/11/2018 02:00:00,10.96,11.18,2,1.62
 04/11/2018 02:15:00,10.96,11.18,2,1.62
 04/11/2018 02:30:00,10.98,11.18,2,1.62
 04/11/2018 02:45:00,11.03,11.18,2,1.62
 04/11/2018 03:00:00,11.03,11.18,2,1.62
 04/11/2018 03:15:00,11.03,11.18,2,1.62
 04/11/2018 03:30:00,11.0,11.18,2,1.62
 04/11/2018 03:45:00,10.96,11.18,2,1.56
 04/11/2018 04:00:00,11.01,11.18,2,1.37
 04/11/2018 04:15:00,11.02,11.18,2,1.37
 04/11/2018 04:30:00,11.02,11.18,2,1.37
 04/11/2018 04:45:00,11.02,11.18,2,1.37
 04/11/2018 05:00:00,11.02,11.18,2,1.37
 04/11/2018 05:15:00,11.02,11.18,2,1.37
 04/11/2018 05:30:00,11.02,11.18,2,1.37
 04/11/2018 05:45:00,11.02,11.18,2,1.37
 04/11/2018 06:00:00,10.98,11.18,2,1.37
 04/11/2018 06:15:00,10.96,11.18,2,1.37
 04/11/2018 06:30:00,10.96,11.18,2,1.37
 04/11/2018 06:45:00,10.92,11.18,2,1.37
 04/11/2018 07:00:00,10.9,11.18,2,1.37
 04/11/2018 07:15:00,10.9,11.18,2,1.37
 04/11/2018 07:30:00,10.9,11.18,2,1.37
 04/11/2018 07:45:00,10.9,11.18,2,1.37
 04/11/2018 08:00:00,10.9,11.18,2,1.37
 04/11/2018 08:15:00,10.94,11.18,2,1.37
 04/11/2018 08:30:00,10.96,11.18,2,1.37
 04/11/2018 08:45:00,10.91,11.18,2,1.37
 04/11/2018 09:00:00,10.91,11.18,2,1.37
 04/11/2018 09:15:00,10.78,10.89,2,1.37
 04/11/2018 09:30:00,10.65,10.79,2,1.37
 04/11/2018 09:45:00,10.65,10.79,2,1.37
 04/11/2018 10:00:00,10.65,10.79,2,1.45
 04/11/2018 10:15:00,10.79,10.97,2,1.64
 04/11/2018 10:30:00,10.86,11.05,2,1.64
 04/11/2018 10:45:00,10.86,11.05,2,1.64
 04/11/2018 11:00:00,10.86,11.05,2,1.64
 04/11/2018 11:15:00,10.79,10.88,2,1.63
 04/11/2018 11:30:00,10.71,10.86,2,1.36
 04/11/2018 11:45:00,10.68,10.95,2,1.36
 04/11/2018 12:00:00,10.73,10.87,2,1.36
 04/11/2018 12:15:00,10.85,11.09,2,1.36
 04/11/2018 12:30:00,10.91,11.15,2,1.36
 04/11/2018 12:45:00,10.91,11.15,2,1.36
 04/11/2018 13:00:00,10.91,11.13,2,1.36
 04/11/2018 13:15:00,10.91,11.06,2,1.36
 04/11/2018 13:30:00,10.91,11.02,2,1.36
 04/11/2018 13:45:00,10.91,11.02,2,1.36
 04/11/2018 14:00:00,10.91,11.03,2,1.36
 04/11/2018 14:15:00,10.91,11.04,2,1.36
 04/11/2018 14:30:00,10.95,11.04,2,1.36
 04/11/2018 14:45:00,10.97,10.97,2,1.36
 04/11/2018 15:00:00,10.97,10.95,2,1.36
 04/11/2018 15:15:00,10.89,10.95,2,1.36
 04/11/2018 15:30:00,10.88,10.95,2,1.42
 04/11/2018 15:45:00,10.88,10.95,2,1.62
 04/11/2018 16:00:00,10.84,10.95,2,1.62
 04/11/2018 16:15:00,10.77,10.83,2,1.62
 04/11/2018 16:30:00,10.74,10.74,2,1.62
 04/11/2018 16:45:00,10.73,10.74,2,1.75
 04/11/2018 17:00:00,10.75,10.74,2,1.89
 04/11/2018 17:15:00,10.73,10.74,2,1.89
 04/11/2018 17:30:00,10.67,10.74,2,1.89
 04/11/2018 17:45:00,10.67,10.81,2,1.89
 04/11/2018 18:00:00,10.67,10.92,2,1.89
 04/11/2018 18:15:00,10.68,10.95,2,1.89
 04/11/2018 18:30:00,10.74,11.01,2,1.89
 04/11/2018 18:45:00,10.73,11.0,2,1.89
 04/11/2018 19:00:00,10.79,11.01,2,1.89
 04/11/2018 19:15:00,10.84,11.01,2,1.89
 04/11/2018 19:30:00,10.84,11.01,2,1.89
 04/11/2018 19:45:00,10.84,11.01,2,1.89
 04/11/2018 20:00:00,10.89,11.01,2,1.68
 04/11/2018 20:15:00,10.91,11.01,2,1.62
 04/11/2018 20:30:00,10.88,11.01,2,1.62
 04/11/2018 20:45:00,10.78,11.01,2,1.62
 04/11/2018 21:00:00,10.78,11.01,2,1.62
 04/11/2018 21:15:00,10.79,11.01,2,1.62
 04/11/2018 21:30:00,10.83,11.01,2,1.62
 04/11/2018 21:45:00,10.74,11.01,2,1.36
 04/11/2018 22:00:00,10.75,11.01,2,1.36
 04/11/2018 22:15:00,10.8,11.01,2,1.36
 04/11/2018 22:30:00,10.8,11.01,2,1.29
 04/11/2018 22:45:00,10.76,11.01,2,1.09
 04/11/2018 23:00:00,10.74,11.01,2,1.09
 04/11/2018 23:15:00,10.76,11.01,2,1.09
 04/11/2018 23:30:00,10.76,11.01,2,1.09
 04/11/2018 23:45:00,10.76,11.01,2,1.09
 05/11/2018 00:00:00,10.76,11.01,2,1.09
 05/11/2018 00:00:00,10.76,11.01,2,1.09
 05/11/2018 00:15:00,10.76,11.01,2,1.18
 05/11/2018 00:30:00,10.76,11.01,2,1.36
 05/11/2018 00:45:00,10.76,11.01,2,1.36
 05/11/2018 01:00:00,10.76,11.01,2,1.36
 05/11/2018 01:15:00,10.71,11.01,2,1.36
 05/11/2018 01:30:00,10.71,11.01,2,1.36
 05/11/2018 01:45:00,10.71,11.01,2,1.36
 05/11/2018 02:00:00,10.72,11.01,2,1.36
 05/11/2018 02:15:00,10.78,11.01,2,1.36
 05/11/2018 02:30:00,10.78,11.01,2,1.36
 05/11/2018 02:45:00,10.78,11.01,2,1.36
 05/11/2018 03:00:00,10.78,11.01,2,1.36
 05/11/2018 03:15:00,10.78,11.01,2,1.36
 05/11/2018 03:30:00,10.8,11.01,2,1.36
 05/11/2018 03:45:00,10.83,11.01,2,1.36
 05/11/2018 04:00:00,10.83,11.01,2,1.36
 05/11/2018 04:15:00,10.83,11.01,2,1.36
 05/11/2018 04:30:00,10.83,11.01,2,1.36
 05/11/2018 04:45:00,10.83,11.01,2,1.36
 05/11/2018 05:00:00,10.83,11.01,2,1.36
 05/11/2018 05:15:00,10.83,11.01,2,1.36
 05/11/2018 05:30:00,10.83,11.01,2,1.36
 05/11/2018 05:45:00,10.78,11.01,2,1.36
 05/11/2018 06:00:00,10.77,11.01,2,1.36
 05/11/2018 06:15:00,10.71,11.01,2,1.36
 05/11/2018 06:30:00,10.78,11.01,2,1.36
 05/11/2018 06:45:00,10.83,11.01,2,1.52
 05/11/2018 07:00:00,10.81,11.01,2,1.59
 05/11/2018 07:15:00,10.78,11.01,2,1.59
 05/11/2018 07:30:00,10.78,11.01,2,1.59
 05/11/2018 07:45:00,10.75,11.01,2,1.59
 05/11/2018 08:00:00,10.71,11.01,2,1.59
 05/11/2018 08:15:00,10.71,11.01,2,1.59
 05/11/2018 08:30:00,10.71,11.01,2,1.59
 05/11/2018 08:45:00,10.71,11.01,2,1.59
 05/11/2018 09:00:00,10.81,11.01,2,1.59
 05/11/2018 09:15:00,10.76,10.81,2,1.59
 05/11/2018 09:30:00,10.7,10.74,2,1.53
 05/11/2018 09:45:00,10.74,10.74,2,1.34
 05/11/2018 10:00:00,10.75,10.74,2,1.34
 05/11/2018 10:15:00,10.73,10.74,2,1.21
 05/11/2018 10:30:00,10.7,10.74,2,1.09
 05/11/2018 10:45:00,10.7,10.74,2,1.09
 05/11/2018 11:00:00,10.7,10.74,2,1.09
 05/11/2018 11:15:00,10.7,10.74,2,1.09
 05/11/2018 11:30:00,10.7,10.74,2,1.09
 05/11/2018 11:45:00,10.7,10.74,2,1.09
 05/11/2018 12:00:00,10.7,10.74,2,1.09
 05/11/2018 12:15:00,10.74,10.93,2,1.22
 05/11/2018 12:30:00,10.78,11.0,2,1.3
 05/11/2018 12:45:00,10.82,11.0,2,1.07
 05/11/2018 13:00:00,10.81,11.01,2,1.19
 05/11/2018 13:15:00,10.79,11.0,2,1.29
 05/11/2018 13:30:00,10.83,11.0,2,1.29
 05/11/2018 13:45:00,10.86,11.0,2,1.29
 05/11/2018 14:00:00,10.86,11.0,2,1.29
 05/11/2018 14:15:00,10.85,11.0,2,1.29
 05/11/2018 14:30:00,10.79,11.0,2,1.29
 05/11/2018 14:45:00,10.79,11.0,2,1.29
 05/11/2018 15:00:00,10.79,11.0,2,1.29
 05/11/2018 15:15:00,10.79,11.02,2,1.29
 05/11/2018 15:30:00,10.79,11.02,2,1.29
 05/11/2018 15:45:00,10.76,11.03,2,1.29
 05/11/2018 16:00:00,10.73,11.03,2,1.42
 05/11/2018 16:15:00,10.74,11.03,2,1.52
 05/11/2018 16:30:00,10.8,11.03,2,1.52
 05/11/2018 16:45:00,10.84,11.03,2,1.52
 05/11/2018 17:00:00,10.87,11.03,2,1.68
 05/11/2018 17:15:00,10.87,11.03,2,1.76
 05/11/2018 17:30:00,10.87,11.03,1,1.85
 05/11/2018 17:45:00,10.87,11.03,1,1.99
 05/11/2018 18:00:00,10.87,11.03,1,1.99
 05/11/2018 18:15:00,10.87,11.03,1,1.99
 05/11/2018 18:30:00,10.92,11.03,1,1.99
 05/11/2018 18:45:00,10.94,11.03,1,1.99
 05/11/2018 19:00:00,10.94,11.03,1,1.99
 05/11/2018 19:15:00,10.94,11.03,1,1.99
 05/11/2018 19:30:00,10.94,11.03,1,1.99
 05/11/2018 19:45:00,10.94,11.03,1,1.99
 05/11/2018 20:00:00,10.94,11.03,1,1.74
 05/11/2018 20:15:00,10.94,11.03,1,1.73
 05/11/2018 20:30:00,10.98,11.03,1,1.73
 05/11/2018 20:45:00,11.0,11.03,1,1.73
 05/11/2018 21:00:00,11.0,11.03,1,1.66
 05/11/2018 21:15:00,11.0,11.03,1,1.46
 05/11/2018 21:30:00,11.06,11.03,1,1.46
 05/11/2018 21:45:00,11.06,11.03,1,1.46
 05/11/2018 22:00:00,11.06,11.03,1,1.46
 05/11/2018 22:15:00,11.06,11.03,1,1.46
 05/11/2018 22:30:00,10.99,11.03,1,1.3
 05/11/2018 22:45:00,10.88,11.03,1,1.19
 05/11/2018 23:00:00,10.87,11.03,1,1.19
 05/11/2018 23:15:00,10.92,11.03,1,1.19
 05/11/2018 23:30:00,10.92,11.03,1,1.19
 05/11/2018 23:45:00,10.92,11.03,1,1.19
 06/11/2018 00:00:00,10.92,11.03,1,1.19
 06/11/2018 00:15:00,10.87,11.03,1,1.19
 06/11/2018 00:30:00,10.86,11.03,1,1.19
 06/11/2018 00:45:00,10.86,11.03,1,1.4
 06/11/2018 01:00:00,10.86,11.03,1,1.46
 06/11/2018 01:15:00,10.86,11.03,1,1.46
 06/11/2018 01:30:00,10.86,11.03,1,1.46
 06/11/2018 01:45:00,10.86,11.03,1,1.46
 06/11/2018 02:00:00,10.91,11.03,1,1.46
 06/11/2018 02:15:00,10.91,11.03,1,1.46
 06/11/2018 02:30:00,10.91,11.03,1,1.46
 06/11/2018 02:45:00,10.92,11.03,1,1.46
 06/11/2018 03:00:00,10.98,11.03,1,1.46
 06/11/2018 03:15:00,10.92,11.03,1,1.46
 06/11/2018 03:30:00,10.93,11.03,1,1.46
 06/11/2018 03:45:00,10.95,11.03,1,1.46
 06/11/2018 04:00:00,10.88,11.03,1,1.23
 06/11/2018 04:15:00,10.91,11.03,1,1.19
 06/11/2018 04:30:00,10.91,11.03,1,1.19
 06/11/2018 04:45:00,10.91,11.03,1,1.19
 06/11/2018 05:00:00,10.91,11.03,1,1.19
 06/11/2018 05:15:00,10.86,11.03,1,1.19
 06/11/2018 05:30:00,10.85,11.03,1,1.19
 06/11/2018 05:45:00,10.81,11.03,1,1.19
 06/11/2018 06:00:00,10.92,11.03,1,1.19
 06/11/2018 06:15:00,10.95,11.03,1,1.28
 06/11/2018 06:30:00,10.87,11.03,1,1.42
 06/11/2018 06:45:00,10.87,11.03,1,1.42
 06/11/2018 07:00:00,10.82,11.03,1,1.42
 06/11/2018 07:15:00,10.91,11.03,1,1.43
 06/11/2018 07:30:00,10.99,11.03,1,1.57
 06/11/2018 07:45:00,10.95,11.03,1,1.57
 06/11/2018 08:00:00,11.09,11.03,1,1.57
 06/11/2018 08:15:00,11.06,11.03,1,1.7
 06/11/2018 08:30:00,11.04,11.03,1,1.81
 06/11/2018 08:45:00,11.04,11.03,1,1.81
 06/11/2018 09:00:00,11.04,11.03,1,1.67
 06/11/2018 09:15:00,11.04,11.03,1,1.62
 06/11/2018 09:30:00,11.06,11.03,1,1.52
 06/11/2018 09:45:00,11.11,11.03,1,1.36
 06/11/2018 10:00:00,11.11,11.03,1,1.36
 06/11/2018 10:15:00,11.08,11.03,1,1.36
 06/11/2018 10:30:00,11.04,11.03,1,1.36
 06/11/2018 10:45:00,11.04,11.03,1,1.26
 06/11/2018 11:00:00,11.04,11.03,1,1.09
 06/11/2018 11:15:00,11.04,11.03,1,1.19
 06/11/2018 11:30:00,11.04,11.03,1,1.34
 06/11/2018 11:45:00,11.07,11.03,1,1.05
 06/11/2018 12:00:00,10.99,11.03,1,1.04
 06/11/2018 12:15:00,11.04,11.03,1,1.11
 06/11/2018 12:30:00,11.04,11.03,1,1.29
 06/11/2018 12:45:00,11.04,11.03,1,1.29
 06/11/2018 13:00:00,11.01,11.03,1,1.29
 06/11/2018 13:15:00,10.92,11.03,1,1.45
 06/11/2018 13:30:00,10.96,11.03,1,1.38
 06/11/2018 13:45:00,10.96,11.03,1,1.24
 06/11/2018 14:00:00,10.96,11.03,1,1.24
 06/11/2018 14:15:00,11.07,11.03,1,1.24
 06/11/2018 14:30:00,11.12,11.03,1,1.24
 06/11/2018 14:45:00,11.12,11.03,1,1.24
 06/11/2018 15:00:00,11.09,11.03,1,0.58
 06/11/2018 15:15:00,10.99,11.03,1,1.29
 06/11/2018 15:30:00,10.99,11.03,1,1.45
 06/11/2018 15:45:00,10.93,11.03,1,1.54
 06/11/2018 16:00:00,10.92,11.03,1,1.54
 06/11/2018 16:15:00,10.89,11.03,1,1.54
 06/11/2018 16:30:00,10.94,11.03,1,1.56
 06/11/2018 16:45:00,10.94,11.03,1,1.81
 06/11/2018 17:00:00,10.94,11.03,1,1.81
 06/11/2018 17:15:00,10.9,11.03,1,1.81
 06/11/2018 17:30:00,10.87,11.03,1,2.08
 06/11/2018 17:45:00,10.87,11.03,1,2.08
 06/11/2018 18:00:00,10.87,11.03,1,2.08
 06/11/2018 18:15:00,10.9,11.03,1,2.08
 06/11/2018 18:30:00,10.94,11.03,1,2.08
 06/11/2018 18:45:00,10.94,11.03,1,2.08
 06/11/2018 19:00:00,10.94,11.03,1,2.08
 06/11/2018 19:15:00,10.94,11.03,1,2.08
 06/11/2018 19:30:00,10.95,11.03,1,2.08
 06/11/2018 19:45:00,11.0,11.03,1,1.82
 06/11/2018 20:00:00,11.0,11.03,1,1.81
 06/11/2018 20:15:00,11.0,11.03,1,1.81
 06/11/2018 20:30:00,11.04,11.03,1,1.81
 06/11/2018 20:45:00,10.98,11.03,1,1.81
 06/11/2018 21:00:00,10.95,11.03,1,1.6
 06/11/2018 21:15:00,10.95,11.03,1,1.54
 06/11/2018 21:30:00,10.95,11.03,1,1.54
 06/11/2018 21:45:00,11.01,11.03,1,1.54
 06/11/2018 22:00:00,11.04,11.03,1,1.54
 06/11/2018 22:15:00,11.07,11.03,1,1.34
 06/11/2018 22:30:00,11.0,11.03,1,1.29
 06/11/2018 22:45:00,11.0,11.03,1,1.29
 06/11/2018 23:00:00,11.0,11.03,1,1.29
 06/11/2018 23:15:00,11.04,11.03,1,1.29
 06/11/2018 23:30:00,11.02,11.03,1,1.12
 06/11/2018 23:45:00,11.04,11.03,1,1.02
 07/11/2018 00:00:00,11.04,11.03,1,1.02
 07/11/2018 00:15:00,10.96,11.03,1,1.23
 07/11/2018 00:30:00,10.93,11.03,1,1.29
 07/11/2018 00:45:00,10.92,11.03,1,1.29
 07/11/2018 01:00:00,10.91,11.03,1,1.51
 07/11/2018 01:15:00,10.94,11.03,1,1.56
 07/11/2018 01:30:00,10.96,11.03,1,1.56
 07/11/2018 01:45:00,10.96,11.03,1,1.56
 07/11/2018 02:00:00,11.03,11.03,1,1.56
 07/11/2018 02:15:00,10.92,11.03,1,1.56
 07/11/2018 02:30:00,10.84,11.03,1,1.56
 07/11/2018 02:45:00,10.84,11.03,1,1.5
 07/11/2018 03:00:00,10.84,11.03,1,1.32
 07/11/2018 03:15:00,10.87,11.03,1,1.32
 07/11/2018 03:30:00,10.91,11.03,1,1.32
 07/11/2018 03:45:00,10.91,11.03,1,1.32
 07/11/2018 04:00:00,10.91,11.03,1,1.32
 07/11/2018 04:15:00,10.91,11.03,1,1.32
 07/11/2018 04:30:00,10.96,11.03,1,1.32
 07/11/2018 04:45:00,10.97,11.03,1,1.32
 07/11/2018 05:00:00,10.92,11.03,1,1.32
 07/11/2018 05:15:00,10.91,11.03,1,1.32
 07/11/2018 05:30:00,10.91,11.03,1,1.32
 07/11/2018 05:45:00,10.9,11.03,1,1.32
 07/11/2018 06:00:00,10.86,11.03,1,1.32
 07/11/2018 06:15:00,10.98,11.03,1,1.32
 07/11/2018 06:30:00,11.04,11.03,1,1.32
 07/11/2018 06:45:00,11.04,11.03,1,1.46
 07/11/2018 07:00:00,11.04,11.03,1,1.56
 07/11/2018 07:15:00,10.99,11.03,1,1.56
 07/11/2018 07:30:00,10.9,11.03,1,1.58
 07/11/2018 07:45:00,10.87,11.03,1,1.78
 07/11/2018 08:00:00,10.94,11.03,1,1.78
 07/11/2018 08:15:00,10.9,11.03,1,1.78
 07/11/2018 08:30:00,10.87,11.03,1,1.78
 07/11/2018 08:45:00,10.87,11.03,1,1.63
 07/11/2018 09:00:00,10.87,11.03,1,1.52
 07/11/2018 09:15:00,10.87,11.03,1,1.52
 07/11/2018 09:30:00,10.87,11.03,1,1.52
 07/11/2018 09:45:00,10.87,11.03,1,1.52
 07/11/2018 10:00:00,10.89,11.03,1,1.52
 07/11/2018 10:15:00,10.94,11.03,1,1.52
 07/11/2018 10:30:00,10.94,11.03,1,1.46
 07/11/2018 10:45:00,10.94,11.03,1,1.21
 07/11/2018 11:00:00,10.94,11.03,1,1.06
 07/11/2018 11:15:00,11.0,11.03,1,1.31
 07/11/2018 11:30:00,10.94,11.03,1,1.31
 07/11/2018 11:45:00,10.95,11.03,1,1.31
 07/11/2018 12:00:00,10.97,11.03,1,1.31
 07/11/2018 12:15:00,10.92,11.03,1,1.31
 07/11/2018 12:30:00,10.91,11.03,1,1.31
 07/11/2018 12:45:00,10.94,11.03,1,1.31
 07/11/2018 13:00:00,10.98,11.03,1,1.31
 07/11/2018 13:15:00,10.98,11.03,1,1.31
 07/11/2018 13:30:00,11.02,11.03,1,1.09
 07/11/2018 13:45:00,11.04,11.03,1,1.04
 07/11/2018 14:00:00,11.04,11.03,1,1.04
 07/11/2018 14:15:00,11.0,11.03,1,1.04
 07/11/2018 14:30:00,10.98,11.03,1,1.04
 07/11/2018 14:45:00,10.97,11.03,1,1.17
 07/11/2018 15:00:00,10.93,11.03,1,1.29
 07/11/2018 15:15:00,10.93,11.03,1,1.29
 07/11/2018 15:30:00,10.93,11.03,1,1.29
 07/11/2018 15:45:00,10.93,11.03,1,1.29
 07/11/2018 16:00:00,10.91,11.03,1,1.32
 07/11/2018 16:15:00,10.88,11.03,1,1.52
 07/11/2018 16:30:00,10.88,11.03,1,1.52
 07/11/2018 16:45:00,10.88,11.03,1,1.56
 07/11/2018 17:00:00,10.88,11.03,1,1.79
 07/11/2018 17:15:00,10.88,11.03,1,2.0
 07/11/2018 17:30:00,10.88,11.03,1,2.08
 07/11/2018 17:45:00,10.88,11.03,1,2.08
 07/11/2018 18:00:00,10.88,11.03,1,2.08
 07/11/2018 18:15:00,10.88,11.03,1,2.08
 07/11/2018 18:30:00,10.94,11.03,1,2.08
 07/11/2018 18:45:00,10.96,11.03,1,2.08
 07/11/2018 19:00:00,11.04,11.03,1,2.08
 07/11/2018 19:15:00,10.99,11.03,1,2.08
 07/11/2018 19:30:00,10.99,11.03,1,1.95
 07/11/2018 19:45:00,10.98,11.03,1,1.83
 07/11/2018 20:00:00,10.97,11.03,1,1.83
 07/11/2018 20:15:00,10.97,11.03,1,1.83
 07/11/2018 20:30:00,10.97,11.03,1,1.83
 07/11/2018 20:45:00,10.97,11.03,1,1.83
 07/11/2018 21:00:00,10.99,11.03,1,1.56
 07/11/2018 21:15:00,11.05,11.03,1,1.56
 07/11/2018 21:30:00,11.02,11.03,1,1.56
 07/11/2018 21:45:00,11.01,11.03,1,1.56
 07/11/2018 22:00:00,10.99,11.03,1,1.56
 07/11/2018 22:15:00,11.01,11.03,1,1.45
 07/11/2018 22:30:00,11.05,11.03,1,1.31
 07/11/2018 22:45:00,11.05,11.03,1,1.31
 07/11/2018 23:00:00,11.0,11.03,1,1.31
 07/11/2018 23:15:00,10.97,11.03,1,1.31
 07/11/2018 23:30:00,10.85,11.03,1,1.31
 07/11/2018 23:45:00,10.83,11.03,1,1.31
 08/11/2018 00:00:00,10.83,11.03,1,1.31
 08/11/2018 00:15:00,10.91,11.03,1,1.31
 08/11/2018 00:30:00,10.92,11.03,1,1.46
 08/11/2018 00:45:00,10.92,11.03,1,1.56
 08/11/2018 01:00:00,10.92,11.03,1,1.56
 08/11/2018 01:15:00,10.92,11.03,1,1.56
 08/11/2018 01:30:00,10.92,11.03,1,1.56
 08/11/2018 01:45:00,10.95,11.03,1,1.56
 08/11/2018 02:00:00,10.98,11.03,1,1.56
 08/11/2018 02:15:00,10.98,11.03,1,1.56
 08/11/2018 02:30:00,10.98,11.03,1,1.56
 08/11/2018 02:45:00,10.98,11.03,1,1.56
 08/11/2018 03:00:00,10.98,11.03,1,1.56
 08/11/2018 03:15:00,10.98,11.03,1,1.56
 08/11/2018 03:30:00,11.01,11.03,1,1.56
 08/11/2018 03:45:00,11.04,11.03,1,1.56
 08/11/2018 04:00:00,11.04,11.03,1,1.56
 08/11/2018 04:15:00,11.04,11.03,1,1.29
 08/11/2018 04:30:00,11.04,11.03,1,1.29
 08/11/2018 04:45:00,11.04,11.03,1,1.29
 08/11/2018 05:00:00,11.04,11.03,1,1.29
 08/11/2018 05:15:00,11.04,11.03,1,1.29
 08/11/2018 05:30:00,11.04,11.03,1,1.29
 08/11/2018 05:45:00,10.98,11.03,1,1.29
 08/11/2018 06:00:00,10.96,11.03,1,1.29
 08/11/2018 06:15:00,10.88,11.03,1,1.29
 08/11/2018 06:30:00,10.87,11.03,1,1.29
 08/11/2018 06:45:00,10.84,11.03,1,1.54
 08/11/2018 07:00:00,10.91,11.03,1,1.56
 08/11/2018 07:15:00,10.86,11.03,1,1.56
 08/11/2018 07:30:00,10.9,11.03,1,1.56
 08/11/2018 07:45:00,10.9,11.03,1,1.56
 08/11/2018 08:00:00,10.97,11.03,1,1.56
 08/11/2018 08:15:00,10.97,11.03,1,1.56
 08/11/2018 08:30:00,10.97,11.03,1,1.56
 08/11/2018 08:45:00,10.98,11.03,1,1.56
 08/11/2018 09:00:00,11.03,11.03,1,1.56
 08/11/2018 09:15:00,11.03,11.03,1,1.44
 08/11/2018 09:30:00,11.05,11.03,1,1.31
 08/11/2018 09:45:00,11.09,11.03,1,1.31
 08/11/2018 10:00:00,11.09,11.03,1,1.31
 08/11/2018 10:15:00,11.09,11.03,1,1.31
 08/11/2018 10:30:00,11.09,11.03,1,1.31
 08/11/2018 10:45:00,11.09,11.03,1,1.31
 08/11/2018 11:00:00,11.09,11.03,1,1.25
 08/11/2018 11:15:00,11.08,11.03,1,1.02
 08/11/2018 11:30:00,11.01,11.03,1,1.02
 08/11/2018 11:45:00,11.01,11.03,1,1.02
 08/11/2018 12:00:00,11.01,11.03,1,1.26
 08/11/2018 12:15:00,11.01,11.03,1,1.26
 08/11/2018 12:30:00,10.99,11.03,1,1.03
 08/11/2018 12:45:00,10.95,11.03,1,1.01
 08/11/2018 13:00:00,10.94,11.03,1,1.01
 08/11/2018 13:15:00,10.95,11.03,1,1.23
 08/11/2018 13:30:00,10.96,11.03,1,1.15
 08/11/2018 13:45:00,10.98,11.03,1,0.99
 08/11/2018 14:00:00,10.96,11.03,1,1.13
 08/11/2018 14:15:00,10.96,11.03,1,0.94
 08/11/2018 14:30:00,10.96,11.03,1,0.98
 08/11/2018 14:45:00,10.96,11.03,1,1.21
 08/11/2018 15:00:00,10.96,11.03,1,1.21
 08/11/2018 15:15:00,10.92,11.03,1,1.21
 08/11/2018 15:30:00,10.93,11.03,1,1.21
 08/11/2018 15:45:00,10.97,11.03,1,1.21
 08/11/2018 16:00:00,10.91,11.03,1,1.29
 08/11/2018 16:15:00,10.93,11.03,1,1.47
 08/11/2018 16:30:00,10.93,11.03,1,1.47
 08/11/2018 16:45:00,10.92,11.03,1,1.6
 08/11/2018 17:00:00,10.94,11.03,1,1.73
 08/11/2018 17:15:00,10.94,11.03,1,1.95
 08/11/2018 17:30:00,10.94,11.03,1,1.96
 08/11/2018 17:45:00,10.94,11.03,1,1.96
 08/11/2018 18:00:00,10.94,11.03,1,1.96
 08/11/2018 18:15:00,10.94,11.03,1,1.96
 08/11/2018 18:30:00,10.96,11.03,1,1.96
 08/11/2018 18:45:00,10.85,11.03,1,1.96
 08/11/2018 19:00:00,10.91,11.03,1,1.96
 08/11/2018 19:15:00,10.96,11.03,1,1.96
 08/11/2018 19:30:00,10.96,11.03,1,1.96
 08/11/2018 19:45:00,11.0,11.03,1,1.96
 08/11/2018 20:00:00,11.02,11.03,1,1.77
 08/11/2018 20:15:00,10.96,11.03,1,1.69
 08/11/2018 20:30:00,10.96,11.03,1,1.69
 08/11/2018 20:45:00,10.98,11.03,1,1.69
 08/11/2018 21:00:00,11.02,11.03,1,1.69
 08/11/2018 21:15:00,11.03,11.03,1,1.65
 08/11/2018 21:30:00,10.92,11.03,1,1.42
 08/11/2018 21:45:00,10.91,11.03,1,1.42
 08/11/2018 22:00:00,10.95,11.03,1,1.42
 08/11/2018 22:15:00,10.96,11.03,1,1.42
 08/11/2018 22:30:00,10.91,11.03,1,1.42
 08/11/2018 22:45:00,10.93,11.03,1,1.42
 08/11/2018 23:00:00,10.86,11.03,1,1.25
 08/11/2018 23:15:00,10.91,11.03,1,1.16
 08/11/2018 23:30:00,10.93,11.03,1,1.16
 08/11/2018 23:45:00,10.92,11.03,1,1.16
 09/11/2018 00:00:00,10.92,11.03,1,1.16
 09/11/2018 00:15:00,10.87,11.03,1,1.27
 09/11/2018 00:30:00,10.93,11.03,1,1.42
 09/11/2018 00:45:00,10.93,11.03,1,1.42
 09/11/2018 01:00:00,10.93,11.03,1,1.42
 09/11/2018 01:15:00,10.93,11.03,1,1.42
 09/11/2018 01:30:00,10.96,11.03,1,1.42
 09/11/2018 01:45:00,10.98,11.03,1,1.42
 09/11/2018 02:00:00,11.03,11.03,1,1.42
 09/11/2018 02:15:00,11.04,11.03,1,1.42
 09/11/2018 02:30:00,11.04,11.03,1,1.42
 09/11/2018 02:45:00,11.04,11.03,1,1.42
 09/11/2018 03:00:00,11.04,11.03,1,1.42
 09/11/2018 03:15:00,10.97,11.03,1,1.42
 09/11/2018 03:30:00,10.97,11.03,1,1.42
 09/11/2018 03:45:00,10.97,11.03,1,1.42
 09/11/2018 04:00:00,10.88,11.03,1,1.42
 09/11/2018 04:15:00,10.87,11.03,1,1.42
 09/11/2018 04:30:00,10.87,11.03,1,1.42
 09/11/2018 04:45:00,10.87,11.03,1,1.42
 09/11/2018 05:00:00,10.87,11.03,1,1.42
 09/11/2018 05:15:00,10.84,11.03,1,1.26
 09/11/2018 05:30:00,10.92,11.03,1,1.16
 09/11/2018 05:45:00,10.93,11.03,1,1.16
 09/11/2018 06:00:00,10.9,11.03,1,1.16
 09/11/2018 06:15:00,10.87,11.03,1,1.27
 09/11/2018 06:30:00,10.87,11.03,1,1.42
 09/11/2018 06:45:00,10.87,11.03,1,1.42
 09/11/2018 07:00:00,10.88,11.03,1,1.42
 09/11/2018 07:15:00,10.94,11.03,1,1.42
 09/11/2018 07:30:00,10.94,11.03,1,1.42
 09/11/2018 07:45:00,10.94,11.03,1,1.55
 09/11/2018 08:00:00,10.94,11.03,1,1.66
 09/11/2018 08:15:00,10.96,11.03,2,1.66
 09/11/2018 08:30:00,11.0,11.03,2,1.66
 09/11/2018 08:45:00,11.0,11.03,2,1.66
 09/11/2018 09:00:00,11.0,11.03,2,1.66
 09/11/2018 09:15:00,11.0,11.03,2,1.66
 09/11/2018 09:30:00,11.0,11.03,2,1.61
 09/11/2018 09:45:00,10.85,10.75,2,1.46
 09/11/2018 10:00:00,10.78,10.78,2,1.46
 09/11/2018 10:15:00,10.78,10.87,2,1.41
 09/11/2018 10:30:00,10.72,10.86,2,1.21
 09/11/2018 10:45:00,10.7,10.86,2,1.21
 09/11/2018 11:00:00,10.7,10.87,2,1.21
 09/11/2018 11:15:00,10.7,10.87,2,1.21
 09/11/2018 11:30:00,10.7,10.87,2,1.21
 09/11/2018 11:45:00,10.7,10.87,2,1.14
 09/11/2018 12:00:00,10.7,10.87,2,0.97
 09/11/2018 12:15:00,10.79,10.97,2,1.12
 09/11/2018 12:30:00,10.95,11.17,2,1.14
 09/11/2018 12:45:00,10.96,11.17,2,1.14
 09/11/2018 13:00:00,10.96,11.17,2,1.14
 09/11/2018 13:15:00,11.01,11.16,2,1.14
 09/11/2018 13:30:00,10.96,11.16,2,1.14
 09/11/2018 13:45:00,10.96,11.15,2,1.24
 09/11/2018 14:00:00,10.96,11.14,2,1.36
 09/11/2018 14:15:00,10.96,11.14,2,1.36
 09/11/2018 14:30:00,10.96,11.14,2,1.36
 09/11/2018 14:45:00,10.96,11.14,2,1.36
 09/11/2018 15:00:00,10.96,11.14,2,1.36
 09/11/2018 15:15:00,10.9,11.14,2,1.36
 09/11/2018 15:30:00,10.9,11.14,2,1.36
 09/11/2018 15:45:00,10.9,11.14,2,1.42
 09/11/2018 16:00:00,10.9,11.14,2,1.59
 09/11/2018 16:15:00,10.93,11.14,2,1.59
 09/11/2018 16:30:00,10.91,11.14,2,1.59
 09/11/2018 16:45:00,10.85,11.14,2,1.83
 09/11/2018 17:00:00,10.86,11.14,2,1.84
 09/11/2018 17:15:00,10.91,11.14,2,1.84
 09/11/2018 17:30:00,10.91,11.14,2,2.08
 09/11/2018 17:45:00,10.91,11.14,2,2.11
 09/11/2018 18:00:00,10.91,11.14,2,2.11
 09/11/2018 18:15:00,10.91,11.14,2,2.11
 09/11/2018 18:30:00,10.84,10.94,2,2.11
 09/11/2018 18:45:00,10.72,10.77,2,2.11
 09/11/2018 19:00:00,10.72,10.77,2,2.11
 09/11/2018 19:15:00,10.65,10.77,2,2.05
 09/11/2018 19:30:00,10.66,10.77,2,1.88
 09/11/2018 19:45:00,10.71,10.77,2,1.88
 09/11/2018 20:00:00,10.69,10.77,2,1.75
 09/11/2018 20:15:00,10.64,10.77,2,1.59
 09/11/2018 20:30:00,10.67,10.77,2,1.59
 09/11/2018 20:45:00,10.71,10.77,2,1.59
 09/11/2018 21:00:00,10.72,10.77,2,1.59
 09/11/2018 21:15:00,10.77,10.77,2,1.59
 09/11/2018 21:30:00,10.71,10.77,2,1.59
 09/11/2018 21:45:00,10.57,10.77,2,1.48
 09/11/2018 22:00:00,10.53,10.77,2,1.32
 09/11/2018 22:15:00,10.61,10.77,2,1.32
 09/11/2018 22:30:00,10.66,10.77,2,1.32
 09/11/2018 22:45:00,10.66,10.77,2,1.32
 09/11/2018 23:00:00,10.66,10.77,2,1.32
 09/11/2018 23:15:00,10.66,10.77,2,1.32
 09/11/2018 23:30:00,10.66,10.77,2,1.32
 09/11/2018 23:45:00,10.63,10.77,2,1.11
 10/11/2018 00:00:00,10.59,10.77,2,1.07
 10/11/2018 00:15:00,10.59,10.77,2,1.07
 10/11/2018 00:30:00,10.59,10.77,2,1.07
 10/11/2018 00:45:00,10.59,10.77,2,1.07
 10/11/2018 01:00:00,10.59,10.77,2,1.07
 10/11/2018 01:15:00,10.59,10.77,2,1.07
 10/11/2018 01:30:00,10.59,10.77,2,1.07
 10/11/2018 01:45:00,10.59,10.77,2,1.07
 10/11/2018 02:00:00,10.59,10.77,2,1.07
 10/11/2018 02:15:00,10.59,10.77,2,1.07
 10/11/2018 02:30:00,10.59,10.77,2,1.07
 10/11/2018 02:45:00,10.59,10.77,2,1.07
 10/11/2018 03:00:00,10.59,10.77,2,1.07
 10/11/2018 03:15:00,10.59,10.77,2,1.07
 10/11/2018 03:30:00,10.59,10.77,2,1.07
 10/11/2018 03:45:00,10.59,10.77,2,1.07
 10/11/2018 04:00:00,10.59,10.77,2,1.07
 10/11/2018 04:15:00,10.59,10.77,2,1.07
 10/11/2018 04:30:00,10.59,10.77,2,1.07
 10/11/2018 04:45:00,10.59,10.77,2,1.07
 10/11/2018 05:00:00,10.59,10.77,2,1.07
 10/11/2018 05:15:00,10.59,10.77,2,1.07
 10/11/2018 05:30:00,10.59,10.77,2,1.07
 10/11/2018 05:45:00,10.59,10.77,2,1.07
 10/11/2018 06:00:00,10.59,10.77,2,1.07
 10/11/2018 06:15:00,10.59,10.77,2,1.07
 10/11/2018 06:30:00,10.59,10.77,2,1.07
 10/11/2018 06:45:00,10.59,10.77,2,1.07
 10/11/2018 07:00:00,10.59,10.77,2,1.07
 10/11/2018 07:15:00,10.59,10.77,2,1.07
 10/11/2018 07:30:00,10.59,10.77,2,1.07
 10/11/2018 07:45:00,10.59,10.77,2,1.07
 10/11/2018 08:00:00,10.59,10.77,2,1.07
 10/11/2018 08:15:00,10.59,10.77,2,1.07
 10/11/2018 08:30:00,10.59,10.77,2,1.07
 10/11/2018 08:45:00,10.59,10.77,2,1.07
 10/11/2018 09:00:00,10.59,10.77,2,1.07
 10/11/2018 09:15:00,10.59,10.77,2,1.07
 10/11/2018 09:30:00,10.59,10.77,2,1.07
 10/11/2018 09:45:00,10.59,10.77,2,1.07
 10/11/2018 10:00:00,10.59,10.77,2,1.07
 10/11/2018 10:15:00,10.59,10.77,2,1.07
 10/11/2018 10:30:00,10.59,10.77,2,1.07
 10/11/2018 10:45:00,10.59,10.77,2,1.07
 10/11/2018 11:00:00,10.59,10.77,2,1.07
 10/11/2018 11:15:00,10.59,10.77,2,1.07
 10/11/2018 11:30:00,10.59,10.77,2,1.07
 10/11/2018 11:45:00,10.59,10.77,2,1.07
 10/11/2018 12:00:00,10.59,10.77,2,1.07
 10/11/2018 12:15:00,10.59,10.77,2,1.07
 10/11/2018 12:30:00,10.59,10.77,2,1.07
 10/11/2018 12:45:00,10.59,10.77,2,1.07
 10/11/2018 13:00:00,10.59,10.77,2,1.07
 10/11/2018 13:15:00,10.59,10.77,2,1.07
 10/11/2018 13:30:00,10.59,10.77,2,1.07
 10/11/2018 13:45:00,10.59,10.77,2,1.07
 10/11/2018 14:00:00,10.59,10.77,2,1.07
 10/11/2018 14:15:00,10.59,10.77,2,1.07
 10/11/2018 14:30:00,10.59,10.77,2,1.07
 10/11/2018 14:45:00,10.59,10.77,2,1.07
 10/11/2018 15:00:00,10.59,10.77,2,1.07
 10/11/2018 15:15:00,10.59,10.77,2,1.07
 10/11/2018 15:30:00,10.59,10.77,2,1.07
 10/11/2018 15:45:00,10.59,10.77,2,1.07
 10/11/2018 16:00:00,10.59,10.77,2,1.07
 10/11/2018 16:15:00,10.59,10.77,2,1.07
 10/11/2018 16:30:00,10.59,10.77,2,1.07
 10/11/2018 16:45:00,10.59,10.77,2,1.07
 10/11/2018 17:00:00,10.59,10.77,2,1.07
 10/11/2018 17:15:00,10.59,10.77,2,1.07
 10/11/2018 17:30:00,10.59,10.77,2,1.07
 10/11/2018 17:45:00,10.59,10.77,2,1.07
 10/11/2018 18:00:00,10.59,10.77,2,1.07
 10/11/2018 18:15:00,10.59,10.77,2,1.07
 10/11/2018 18:30:00,10.59,10.77,2,1.07
 10/11/2018 18:45:00,10.59,10.77,2,1.07
 10/11/2018 19:00:00,10.59,10.77,2,1.07
 10/11/2018 19:15:00,10.59,10.77,2,1.07
 10/11/2018 19:30:00,10.59,10.77,2,1.07
 10/11/2018 19:45:00,10.59,10.77,2,1.07
 10/11/2018 20:00:00,10.59,10.77,2,1.07
 10/11/2018 20:15:00,10.59,10.77,2,1.07
 10/11/2018 20:30:00,10.59,10.77,2,1.07
 10/11/2018 20:45:00,10.59,10.77,2,1.07
 10/11/2018 21:00:00,10.59,10.77,2,1.07
 10/11/2018 21:15:00,10.59,10.77,2,1.07
 10/11/2018 21:30:00,10.59,10.77,2,1.07
 10/11/2018 21:45:00,10.59,10.77,2,1.07
 10/11/2018 22:00:00,10.59,10.77,2,1.07
 10/11/2018 22:15:00,10.59,10.77,2,1.07
 10/11/2018 22:30:00,10.59,10.77,2,1.07
 10/11/2018 22:45:00,10.59,10.77,2,1.07
 10/11/2018 23:00:00,10.59,10.77,2,1.07
 10/11/2018 23:15:00,10.59,10.77,2,1.07
 10/11/2018 23:30:00,10.59,10.77,2,1.07
 10/11/2018 23:45:00,10.59,10.77,2,1.07
 11/11/2018 00:00:00,10.59,10.77,2,1.07
 11/11/2018 00:15:00,10.59,10.77,2,1.07
 11/11/2018 00:30:00,10.59,10.77,2,1.07
 11/11/2018 00:45:00,10.59,10.77,2,1.07
 11/11/2018 01:00:00,10.59,10.77,2,1.07
 11/11/2018 01:15:00,10.59,10.77,2,1.07
 11/11/2018 01:30:00,10.59,10.77,2,1.07
 11/11/2018 01:45:00,10.59,10.77,2,1.07
 11/11/2018 02:00:00,10.59,10.77,2,1.07
 11/11/2018 02:15:00,10.59,10.77,2,1.07
 11/11/2018 02:30:00,10.59,10.77,2,1.07
 11/11/2018 02:45:00,10.59,10.77,2,1.07
 11/11/2018 03:00:00,10.59,10.77,2,1.07
 11/11/2018 03:15:00,10.59,10.77,2,1.07
 11/11/2018 03:30:00,10.59,10.77,2,1.07
 11/11/2018 03:45:00,10.59,10.77,2,1.07
 11/11/2018 04:00:00,10.59,10.77,2,1.07
 11/11/2018 04:15:00,10.59,10.77,2,1.25
 11/11/2018 04:30:00,10.59,10.77,2,1.31
 11/11/2018 04:45:00,10.59,10.77,2,1.31
 11/11/2018 05:00:00,10.59,10.77,2,1.31
 11/11/2018 05:15:00,10.59,10.77,2,1.31
 11/11/2018 05:30:00,10.59,10.77,2,1.31
 11/11/2018 05:45:00,10.59,10.77,2,1.31
 11/11/2018 06:00:00,10.83,10.77,2,1.31
 11/11/2018 06:15:00,10.88,10.77,2,1.31
 11/11/2018 06:30:00,10.88,10.77,2,1.31
 11/11/2018 06:45:00,10.87,10.77,2,1.31
 11/11/2018 07:00:00,10.92,10.77,2,1.31
 11/11/2018 07:15:00,11.05,10.77,2,1.31
 11/11/2018 07:30:00,11.0,10.77,2,1.31
 11/11/2018 07:45:00,11.0,10.77,2,1.31
 11/11/2018 08:00:00,11.0,10.77,2,1.31
 11/11/2018 08:15:00,11.0,10.77,2,1.31
 11/11/2018 08:30:00,10.99,10.77,2,1.31
 11/11/2018 08:45:00,10.97,10.77,2,1.31
 11/11/2018 09:00:00,11.0,10.77,2,1.31
 11/11/2018 09:15:00,10.95,10.77,2,1.31
 11/11/2018 09:30:00,10.94,10.77,2,1.31
 11/11/2018 09:45:00,10.94,10.77,2,1.2
 11/11/2018 10:00:00,11.0,10.77,2,1.04
 11/11/2018 10:15:00,11.0,10.77,2,1.25
 11/11/2018 10:30:00,11.0,10.77,2,1.31
 11/11/2018 10:45:00,11.01,10.77,2,1.1
 11/11/2018 11:00:00,11.07,10.77,2,1.02
 11/11/2018 11:15:00,11.07,10.77,2,1.02
 11/11/2018 11:30:00,11.07,10.77,2,1.02
 11/11/2018 11:45:00,11.03,10.77,2,0.95
 11/11/2018 12:00:00,11.01,10.77,2,0.75
 11/11/2018 12:15:00,11.01,10.77,2,0.9
 11/11/2018 12:30:00,11.01,10.77,2,0.9
 11/11/2018 12:45:00,11.01,10.77,2,1.04
 11/11/2018 13:00:00,11.01,10.77,2,1.04
 11/11/2018 13:15:00,11.01,10.77,2,1.04
 11/11/2018 13:30:00,11.01,10.77,2,1.04
 11/11/2018 13:45:00,11.01,10.77,2,1.04
 11/11/2018 14:00:00,11.01,10.77,2,1.04
 11/11/2018 14:15:00,11.01,10.77,2,1.04
 11/11/2018 14:30:00,11.01,10.77,2,1.04
 11/11/2018 14:45:00,11.01,10.77,2,1.04
 11/11/2018 15:00:00,11.01,10.77,2,1.04
 11/11/2018 15:15:00,10.95,10.77,2,1.04
 11/11/2018 15:30:00,10.94,10.77,2,1.04
 11/11/2018 15:45:00,10.94,10.77,2,1.11
 11/11/2018 16:00:00,10.93,10.77,2,1.31
 11/11/2018 16:15:00,10.91,10.77,2,1.34
 11/11/2018 16:30:00,10.87,10.77,2,1.57
 11/11/2018 16:45:00,10.85,10.77,2,1.57
 11/11/2018 17:00:00,10.9,10.77,2,1.78
 11/11/2018 17:15:00,11.02,10.77,2,1.83
 11/11/2018 17:30:00,11.02,10.77,2,1.83
 11/11/2018 17:45:00,11.02,10.77,2,1.85
 11/11/2018 18:00:00,11.02,10.77,2,2.06
 11/11/2018 18:15:00,11.01,10.77,2,2.06
 11/11/2018 18:30:00,10.96,10.77,2,2.06
 11/11/2018 18:45:00,10.9,10.77,2,2.06
 11/11/2018 19:00:00,10.92,10.77,2,1.88
 11/11/2018 19:15:00,10.96,10.77,2,1.79
 11/11/2018 19:30:00,10.98,10.77,2,1.79
 11/11/2018 19:45:00,11.02,10.77,2,1.79
 11/11/2018 20:00:00,11.02,10.77,2,1.79
 11/11/2018 20:15:00,11.02,10.77,2,1.79
 11/11/2018 20:30:00,11.03,10.77,2,1.79
 11/11/2018 20:45:00,11.07,10.77,2,1.75
 11/11/2018 21:00:00,11.0,10.77,2,1.52
 11/11/2018 21:15:00,11.0,10.77,2,1.52
 11/11/2018 21:30:00,11.0,10.77,2,1.52
 11/11/2018 21:45:00,11.0,10.77,2,1.52
 11/11/2018 22:00:00,10.94,10.77,2,1.51
 11/11/2018 22:15:00,10.93,10.77,2,1.26
 11/11/2018 22:30:00,10.93,10.77,2,1.26
 11/11/2018 22:45:00,10.93,10.77,2,1.26
 11/11/2018 23:00:00,10.97,10.77,2,1.26
 11/11/2018 23:15:00,10.99,10.77,2,1.26
 11/11/2018 23:30:00,11.05,10.77,2,1.26
 11/11/2018 23:45:00,11.05,10.77,2,1.26
 12/11/2018 00:00:00,10.99,10.77,2,1.26
 12/11/2018 00:00:00,10.99,10.77,2,1.26
 12/11/2018 00:15:00,10.94,10.77,2,1.26
 12/11/2018 00:30:00,10.93,10.77,2,1.42
 12/11/2018 00:45:00,10.94,10.77,2,1.51
 12/11/2018 01:00:00,10.94,10.77,2,1.51
 12/11/2018 01:15:00,10.94,10.77,2,1.51
 12/11/2018 01:30:00,10.94,10.77,2,1.51
 12/11/2018 01:45:00,10.99,10.77,2,1.51
 12/11/2018 02:00:00,11.0,10.77,2,1.51
 12/11/2018 02:15:00,11.0,10.77,2,1.51
 12/11/2018 02:30:00,11.0,10.77,2,1.51
 12/11/2018 02:45:00,11.0,10.77,2,1.51
 12/11/2018 03:00:00,11.0,10.77,2,1.51
 12/11/2018 03:15:00,11.0,10.77,2,1.51
 12/11/2018 03:30:00,11.04,10.77,2,1.51
 12/11/2018 03:45:00,11.06,10.77,2,1.51
 12/11/2018 04:00:00,11.04,10.77,2,1.51
 12/11/2018 04:15:00,10.92,10.77,2,1.33
 12/11/2018 04:30:00,10.91,10.77,2,1.26
 12/11/2018 04:45:00,10.89,10.77,2,1.26
 12/11/2018 05:00:00,10.84,10.77,2,1.26
 12/11/2018 05:15:00,10.84,10.77,2,1.26
 12/11/2018 05:30:00,10.88,10.77,2,1.26
 12/11/2018 05:45:00,10.85,10.77,2,1.26
 12/11/2018 06:00:00,10.93,10.77,2,1.26
 12/11/2018 06:15:00,10.88,10.77,2,1.39
 12/11/2018 06:30:00,10.94,10.77,2,1.56
 12/11/2018 06:45:00,10.97,10.77,2,1.56
 12/11/2018 07:00:00,10.92,10.77,2,1.56
 12/11/2018 07:15:00,10.91,10.77,2,1.56
 12/11/2018 07:30:00,10.88,10.77,2,1.67
 12/11/2018 07:45:00,10.93,10.77,2,1.81
 12/11/2018 08:00:00,10.89,10.77,2,1.6
 12/11/2018 08:15:00,10.88,10.77,2,1.57
 12/11/2018 08:30:00,10.95,10.77,2,1.57
 12/11/2018 08:45:00,11.01,10.77,2,1.55
 12/11/2018 09:00:00,11.06,10.77,2,1.37
 12/11/2018 09:15:00,11.06,10.77,2,1.37
 12/11/2018 09:30:00,11.06,10.77,2,1.29
 12/11/2018 09:45:00,11.06,10.77,2,1.16
 12/11/2018 10:00:00,11.09,10.77,2,1.12
 12/11/2018 10:15:00,10.99,10.76,2,1.19
 12/11/2018 10:30:00,10.76,10.69,2,1.09
 12/11/2018 10:45:00,10.77,10.69,2,0.99
 12/11/2018 11:00:00,10.78,10.69,2,0.96
 12/11/2018 11:15:00,10.87,11.01,2,1.19
 12/11/2018 11:30:00,11.0,11.15,2,0.95
 12/11/2018 11:45:00,11.0,11.15,2,0.95
 12/11/2018 12:00:00,11.01,11.15,2,0.95
 12/11/2018 12:15:00,10.97,11.07,2,1.17
 12/11/2018 12:30:00,10.94,10.99,2,1.07
 12/11/2018 12:45:00,10.92,10.99,2,0.8
 12/11/2018 13:00:00,10.92,10.99,2,0.98
 12/11/2018 13:15:00,10.89,11.0,2,1.04
 12/11/2018 13:30:00,10.95,11.12,2,1.12
 12/11/2018 13:45:00,11.03,11.12,2,1.12
 12/11/2018 14:00:00,10.99,11.12,2,1.12
 12/11/2018 14:15:00,10.99,11.12,2,1.12
 12/11/2018 14:30:00,10.99,11.12,2,1.12
 12/11/2018 14:45:00,11.03,11.12,2,1.13
 12/11/2018 15:00:00,11.04,11.12,2,1.37
 12/11/2018 15:15:00,11.01,11.1,2,1.37
 12/11/2018 15:30:00,10.97,11.01,2,1.37
 12/11/2018 15:45:00,10.85,11.01,2,1.37
 12/11/2018 16:00:00,10.79,11.01,2,1.37
 12/11/2018 16:15:00,10.77,11.02,2,1.54
 12/11/2018 16:30:00,10.86,11.02,2,1.62
 12/11/2018 16:45:00,10.85,11.02,2,1.62
 12/11/2018 17:00:00,10.84,11.02,2,1.65
 12/11/2018 17:15:00,10.77,10.72,2,1.89
 12/11/2018 17:30:00,10.77,10.85,2,1.89
 12/11/2018 17:45:00,10.77,10.85,2,1.89
 12/11/2018 18:00:00,10.73,10.85,2,1.89
 12/11/2018 18:15:00,10.67,10.85,2,1.97
 12/11/2018 18:30:00,10.67,10.69,2,2.16
 12/11/2018 18:45:00,10.67,10.64,2,2.14
 12/11/2018 19:00:00,10.7,10.64,2,1.89
 12/11/2018 19:15:00,10.73,10.79,2,1.89
 12/11/2018 19:30:00,10.69,10.86,2,1.89
 12/11/2018 19:45:00,10.65,10.86,2,1.89
 12/11/2018 20:00:00,10.72,10.86,2,1.85
 12/11/2018 20:15:00,10.7,10.86,2,1.66
 12/11/2018 20:30:00,10.65,10.86,2,1.66
 12/11/2018 20:45:00,10.65,10.86,2,1.66
 12/11/2018 21:00:00,10.64,10.86,2,1.66
 12/11/2018 21:15:00,10.6,10.86,2,1.66
 12/11/2018 21:30:00,10.57,10.86,2,1.44
 12/11/2018 21:45:00,10.57,10.86,2,1.41
 12/11/2018 22:00:00,10.63,10.86,2,1.41
 12/11/2018 22:15:00,10.62,10.86,2,1.41
 12/11/2018 22:30:00,10.61,10.86,2,1.41
 12/11/2018 22:45:00,10.62,10.86,2,1.18
 12/11/2018 23:00:00,10.67,10.86,2,1.14
 12/11/2018 23:15:00,10.58,10.86,2,1.14
 12/11/2018 23:30:00,10.58,10.86,2,1.14
 12/11/2018 23:45:00,10.58,10.86,2,1.14
 13/11/2018 00:00:00,10.58,10.86,2,1.14
 13/11/2018 00:15:00,10.67,10.86,2,1.22
 13/11/2018 00:30:00,10.69,10.86,2,1.39
 13/11/2018 00:45:00,10.69,10.86,2,1.39
 13/11/2018 01:00:00,10.69,10.86,2,1.39
 13/11/2018 01:15:00,10.69,10.86,2,1.39
 13/11/2018 01:30:00,10.7,10.86,2,1.39
 13/11/2018 01:45:00,10.63,10.86,2,1.39
 13/11/2018 02:00:00,10.62,10.86,2,1.39
 13/11/2018 02:15:00,10.62,10.86,2,1.39
 13/11/2018 02:30:00,10.62,10.86,2,1.39
 13/11/2018 02:45:00,10.62,10.86,2,1.39
 13/11/2018 03:00:00,10.63,10.86,2,1.39
 13/11/2018 03:15:00,10.68,10.86,2,1.39
 13/11/2018 03:30:00,10.68,10.86,2,1.39
 13/11/2018 03:45:00,10.68,10.86,2,1.39
 13/11/2018 04:00:00,10.65,10.86,2,1.39
 13/11/2018 04:15:00,10.62,10.86,2,1.39
 13/11/2018 04:30:00,10.62,10.86,2,1.39
 13/11/2018 04:45:00,10.62,10.86,2,1.39
 13/11/2018 05:00:00,10.6,10.86,2,1.39
 13/11/2018 05:15:00,10.54,10.86,2,1.39
 13/11/2018 05:30:00,10.55,10.86,2,1.39
 13/11/2018 05:45:00,10.64,10.86,2,1.39
 13/11/2018 06:00:00,10.7,10.86,2,1.39
 13/11/2018 06:15:00,10.59,10.86,2,1.39
 13/11/2018 06:30:00,10.68,10.86,2,1.39
 13/11/2018 06:45:00,10.66,10.86,2,1.53
 13/11/2018 07:00:00,10.6,10.86,2,1.64
 13/11/2018 07:15:00,10.58,10.86,2,1.64
 13/11/2018 07:30:00,10.58,10.86,2,1.64
 13/11/2018 07:45:00,10.55,10.86,2,1.64
 13/11/2018 08:00:00,10.62,10.86,2,1.64
 13/11/2018 08:15:00,10.67,10.86,2,1.64
 13/11/2018 08:30:00,10.74,10.86,2,1.64
 13/11/2018 08:45:00,10.74,10.86,2,1.64
 13/11/2018 09:00:00,10.8,10.86,2,1.52
 13/11/2018 09:15:00,10.8,10.86,2,1.4
 13/11/2018 09:30:00,10.75,10.86,2,1.19
 13/11/2018 09:45:00,10.71,10.86,2,1.19
 13/11/2018 10:00:00,10.71,10.86,2,1.15
 13/11/2018 10:15:00,10.71,10.86,2,0.92
 13/11/2018 10:30:00,10.71,10.86,2,1.04
 13/11/2018 10:45:00,10.71,10.86,2,1.15
 13/11/2018 11:00:00,10.71,10.86,2,0.9
 13/11/2018 11:15:00,10.71,10.86,2,0.9
 13/11/2018 11:30:00,10.77,10.86,2,0.9
 13/11/2018 11:45:00,10.73,10.86,2,0.9
 13/11/2018 12:00:00,10.71,10.86,2,0.9
 13/11/2018 12:15:00,10.93,11.08,2,0.84
 13/11/2018 12:30:00,11.03,11.16,2,0.78
 13/11/2018 12:45:00,11.04,11.16,2,0.9
 13/11/2018 13:00:00,11.01,11.17,2,0.9
 13/11/2018 13:15:00,11.0,11.17,2,0.9
 13/11/2018 13:30:00,11.0,11.17,2,0.9
 13/11/2018 13:45:00,10.9,11.17,2,1.08
 13/11/2018 14:00:00,10.89,11.17,2,0.89
 13/11/2018 14:15:00,10.89,11.17,2,0.89
 13/11/2018 14:30:00,10.89,11.17,2,1.03
 13/11/2018 14:45:00,10.94,11.17,2,1.16
 13/11/2018 15:00:00,10.9,11.17,2,1.16
 13/11/2018 15:15:00,10.88,11.17,2,1.16
 13/11/2018 15:30:00,10.9,11.17,2,1.16
 13/11/2018 15:45:00,10.88,11.17,2,1.16
 13/11/2018 16:00:00,10.95,11.17,2,1.4
 13/11/2018 16:15:00,10.96,11.17,2,1.41
 13/11/2018 16:30:00,11.02,11.17,2,1.41
 13/11/2018 16:45:00,11.0,11.17,2,1.6
 13/11/2018 17:00:00,10.92,11.09,2,1.63
 13/11/2018 17:15:00,10.72,10.76,2,1.86
 13/11/2018 17:30:00,10.72,10.76,2,1.86
 13/11/2018 17:45:00,10.72,10.76,2,1.86
 13/11/2018 18:00:00,10.72,10.76,2,2.11
 13/11/2018 18:15:00,10.71,10.76,2,2.11
 13/11/2018 18:30:00,10.65,10.76,2,2.11
 13/11/2018 18:45:00,10.71,10.76,2,2.11
 13/11/2018 19:00:00,10.71,10.76,2,2.11
 13/11/2018 19:15:00,10.71,10.87,2,2.11
 13/11/2018 19:30:00,10.72,10.95,2,1.89
 13/11/2018 19:45:00,10.76,10.95,2,1.88
 13/11/2018 20:00:00,10.76,10.95,2,1.88
 13/11/2018 20:15:00,10.76,10.95,2,1.7
 13/11/2018 20:30:00,10.76,10.95,2,1.62
 13/11/2018 20:45:00,10.76,10.95,2,1.62
 13/11/2018 21:00:00,10.77,10.95,2,1.62
 13/11/2018 21:15:00,10.77,10.95,2,1.62
 13/11/2018 21:30:00,10.73,10.95,2,1.62
 13/11/2018 21:45:00,10.68,10.95,2,1.42
 13/11/2018 22:00:00,10.73,10.95,2,1.37
 13/11/2018 22:15:00,10.75,10.95,2,1.37
 13/11/2018 22:30:00,10.75,10.95,2,1.37
 13/11/2018 22:45:00,10.73,10.95,2,1.28
 13/11/2018 23:00:00,10.73,10.95,2,1.12
 13/11/2018 23:15:00,10.73,10.95,2,1.12
 13/11/2018 23:30:00,10.76,10.95,2,1.12
 13/11/2018 23:45:00,10.75,10.95,2,1.12
 14/11/2018 00:00:00,10.74,10.95,2,1.12
 14/11/2018 00:15:00,10.69,10.95,2,1.12
 14/11/2018 00:30:00,10.67,10.95,2,1.33
 14/11/2018 00:45:00,10.67,10.95,2,1.39
 14/11/2018 01:00:00,10.67,10.95,2,1.39
 14/11/2018 01:15:00,10.7,10.95,2,1.39
 14/11/2018 01:30:00,10.74,10.95,2,1.39
 14/11/2018 01:45:00,10.74,10.95,2,1.39
 14/11/2018 02:00:00,10.73,10.95,2,1.39
 14/11/2018 02:15:00,10.73,10.95,2,1.39
 14/11/2018 02:30:00,10.76,10.95,2,1.39
 14/11/2018 02:45:00,10.79,10.95,2,1.39
 14/11/2018 03:00:00,10.8,10.95,2,1.39
 14/11/2018 03:15:00,10.79,10.95,2,1.39
 14/11/2018 03:30:00,10.79,10.95,2,1.39
 14/11/2018 03:45:00,10.79,10.95,2,1.39
 14/11/2018 04:00:00,10.79,10.95,2,1.39
 14/11/2018 04:15:00,10.79,10.95,2,1.39
 14/11/2018 04:30:00,10.79,10.95,2,1.39
 14/11/2018 04:45:00,10.79,10.95,2,1.39
 14/11/2018 05:00:00,10.79,10.95,2,1.39
 14/11/2018 05:15:00,10.74,10.95,2,1.39
 14/11/2018 05:30:00,10.73,10.95,2,1.39
 14/11/2018 05:45:00,10.72,10.95,2,1.39
 14/11/2018 06:00:00,10.7,10.95,2,1.39
 14/11/2018 06:15:00,10.7,10.95,2,1.39
 14/11/2018 06:30:00,10.75,10.95,2,1.39
 14/11/2018 06:45:00,10.72,10.95,2,1.39
 14/11/2018 07:00:00,10.8,10.95,2,1.51
 14/11/2018 07:15:00,10.83,10.95,2,1.64
 14/11/2018 07:30:00,10.8,10.95,2,1.64
 14/11/2018 07:45:00,10.88,10.95,2,1.64
 14/11/2018 08:00:00,10.88,10.95,2,1.64
 14/11/2018 08:15:00,10.82,10.9,2,1.64
 14/11/2018 08:30:00,10.71,10.86,2,1.64
 14/11/2018 08:45:00,10.71,10.86,2,1.64
 14/11/2018 09:00:00,10.77,10.86,2,1.53
 14/11/2018 09:15:00,10.67,10.86,2,1.3
 14/11/2018 09:30:00,10.66,10.86,2,1.16
 14/11/2018 09:45:00,10.66,10.86,2,1.16
 14/11/2018 10:00:00,10.65,10.82,2,1.36
 14/11/2018 10:15:00,10.7,10.73,2,1.42
 14/11/2018 10:30:00,10.7,10.73,2,1.42
 14/11/2018 10:45:00,10.7,10.73,2,1.42
 14/11/2018 11:00:00,10.7,10.73,2,1.22
 14/11/2018 11:15:00,10.7,10.73,2,1.16
 14/11/2018 11:30:00,10.73,10.73,2,1.16
 14/11/2018 11:45:00,10.76,10.73,2,1.16
 14/11/2018 12:00:00,10.76,10.73,2,1.04
 14/11/2018 12:15:00,10.74,10.73,2,0.94
 14/11/2018 12:30:00,10.75,10.73,2,0.82
 14/11/2018 12:45:00,10.75,10.73,2,0.95
 14/11/2018 13:00:00,10.75,10.73,2,0.95
 14/11/2018 13:15:00,10.75,10.73,2,0.96
 14/11/2018 13:30:00,10.75,10.73,2,1.21
 14/11/2018 13:45:00,10.75,10.79,2,1.21
 14/11/2018 14:00:00,10.92,11.08,2,1.21
 14/11/2018 14:15:00,10.98,11.09,2,1.21
 14/11/2018 14:30:00,10.96,11.09,2,1.21
 14/11/2018 14:45:00,10.93,11.09,2,1.21
 14/11/2018 15:00:00,10.93,11.09,2,1.21
 14/11/2018 15:15:00,10.87,11.09,2,1.21
 14/11/2018 15:30:00,10.87,11.09,2,1.21
 14/11/2018 15:45:00,10.94,11.09,2,1.21
 14/11/2018 16:00:00,10.99,11.09,2,1.34
 14/11/2018 16:15:00,10.96,11.09,2,1.46
 14/11/2018 16:30:00,10.96,11.09,2,1.46
 14/11/2018 16:45:00,10.95,11.09,2,1.59
 14/11/2018 17:00:00,10.95,11.09,2,1.79
 14/11/2018 17:15:00,11.03,11.09,2,1.94
 14/11/2018 17:30:00,10.96,11.09,2,1.94
 14/11/2018 17:45:00,10.96,11.09,2,1.94
 14/11/2018 18:00:00,10.98,11.09,2,1.94
 14/11/2018 18:15:00,11.0,11.09,2,1.94
 14/11/2018 18:30:00,10.96,11.09,2,1.94
 14/11/2018 18:45:00,10.96,11.09,2,1.94
 14/11/2018 19:00:00,11.01,11.09,2,1.94
 14/11/2018 19:15:00,11.03,11.09,2,1.94
 14/11/2018 19:30:00,11.02,11.09,2,1.94
 14/11/2018 19:45:00,10.97,11.09,2,1.87
 14/11/2018 20:00:00,11.02,11.09,2,1.68
 14/11/2018 20:15:00,10.99,11.09,2,1.68
 14/11/2018 20:30:00,11.03,11.09,2,1.68
 14/11/2018 20:45:00,11.03,11.09,2,1.68
 14/11/2018 21:00:00,10.98,11.09,2,1.66
 14/11/2018 21:15:00,10.88,11.09,2,1.42
 14/11/2018 21:30:00,10.89,11.09,2,1.42
 14/11/2018 21:45:00,10.9,11.09,2,1.42
 14/11/2018 22:00:00,10.87,11.09,2,1.42
 14/11/2018 22:15:00,10.79,10.94,2,1.42
 14/11/2018 22:30:00,10.69,10.79,2,1.42
 14/11/2018 22:45:00,10.69,10.79,2,1.18
 14/11/2018 23:00:00,10.69,10.79,2,1.17
 14/11/2018 23:15:00,10.7,10.79,2,1.17
 14/11/2018 23:30:00,10.72,10.79,2,1.17
 14/11/2018 23:45:00,10.57,10.79,2,1.17
 15/11/2018 00:00:00,10.54,10.79,2,1.17
 15/11/2018 00:15:00,10.52,10.79,2,1.17
 15/11/2018 00:30:00,10.55,10.79,2,1.33
 15/11/2018 00:45:00,10.6,10.79,2,1.44
 15/11/2018 01:00:00,10.6,10.79,2,1.44
 15/11/2018 01:15:00,10.61,10.79,2,1.44
 15/11/2018 01:30:00,10.67,10.79,2,1.44
 15/11/2018 01:45:00,10.67,10.79,2,1.44
 15/11/2018 02:00:00,10.72,10.79,2,1.44
 15/11/2018 02:15:00,10.7,10.79,2,1.44
 15/11/2018 02:30:00,10.6,10.79,2,1.44
 15/11/2018 02:45:00,10.59,10.79,2,1.44
 15/11/2018 03:00:00,10.6,10.79,2,1.44
 15/11/2018 03:15:00,10.65,10.79,2,1.44
 15/11/2018 03:30:00,10.65,10.79,2,1.44
 15/11/2018 03:45:00,10.65,10.79,2,1.44
 15/11/2018 04:00:00,10.65,10.79,2,1.44
 15/11/2018 04:15:00,10.65,10.79,2,1.34
 15/11/2018 04:30:00,10.65,10.79,2,1.19
 15/11/2018 04:45:00,10.65,10.79,2,1.19
 15/11/2018 05:00:00,10.65,10.79,2,1.19
 15/11/2018 05:15:00,10.6,10.79,2,1.19
 15/11/2018 05:30:00,10.59,10.79,2,1.19
 15/11/2018 05:45:00,10.62,10.79,2,1.19
 15/11/2018 06:00:00,10.58,10.79,2,1.19
 15/11/2018 06:15:00,10.57,10.79,2,1.26
 15/11/2018 06:30:00,10.58,10.79,2,1.41
 15/11/2018 06:45:00,10.56,10.79,2,1.42
 15/11/2018 07:00:00,10.6,10.79,2,1.64
 15/11/2018 07:15:00,10.55,10.79,2,1.64
 15/11/2018 07:30:00,10.56,10.79,2,1.64
 15/11/2018 07:45:00,10.61,10.79,2,1.64
 15/11/2018 08:00:00,10.64,10.79,2,1.64
 15/11/2018 08:15:00,10.63,10.79,2,1.64
 15/11/2018 08:30:00,10.63,10.79,2,1.64
 15/11/2018 08:45:00,10.63,10.79,2,1.64
 15/11/2018 09:00:00,10.63,10.79,2,1.64
 15/11/2018 09:15:00,10.63,10.79,2,1.42
 15/11/2018 09:30:00,10.63,10.79,2,1.37
 15/11/2018 09:45:00,10.63,10.79,2,1.37
 15/11/2018 10:00:00,10.65,10.79,2,1.37
 15/11/2018 10:15:00,10.69,10.79,2,1.37
 15/11/2018 10:30:00,10.69,10.79,2,1.37
 15/11/2018 10:45:00,10.69,10.79,2,1.37
 15/11/2018 11:00:00,10.69,10.79,2,1.37
 15/11/2018 11:15:00,10.66,10.79,2,1.37
 15/11/2018 11:30:00,10.62,10.79,2,1.37
 15/11/2018 11:45:00,10.62,10.79,2,1.37
 15/11/2018 12:00:00,10.66,10.79,2,1.37
 15/11/2018 12:15:00,10.69,10.86,2,1.37
 15/11/2018 12:30:00,10.79,11.0,2,1.37
 15/11/2018 12:45:00,10.79,11.01,2,1.37
 15/11/2018 13:00:00,10.79,11.01,2,1.37
 15/11/2018 13:15:00,10.79,11.01,2,1.37
 15/11/2018 13:30:00,10.79,11.01,2,1.37
