DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 13:45:00,10.79,11.01,2,1.37
 15/11/2018 14:00:00,10.79,11.01,2,1.6
 15/11/2018 14:15:00,10.79,11.01,2,1.61
 15/11/2018 14:30:00,10.82,11.01,2,1.49
 15/11/2018 14:45:00,10.82,11.01,2,1.37
 15/11/2018 15:00:00,10.82,11.01,2,1.37
 15/11/2018 15:15:00,10.82,11.03,2,1.37
 15/11/2018 15:30:00,10.82,11.03,2,1.37
 15/11/2018 15:45:00,10.9,11.02,2,1.37
 15/11/2018 16:00:00,10.8,10.91,2,1.52
 15/11/2018 16:15:00,10.77,10.9,2,1.57
 15/11/2018 16:30:00,10.77,10.9,2,1.57
 15/11/2018 16:45:00,10.76,10.9,2,1.66
 15/11/2018 17:00:00,10.78,10.9,2,1.83
 15/11/2018 17:15:00,10.7,10.68,2,1.83
 15/11/2018 17:30:00,10.7,10.67,2,2.07
 15/11/2018 17:45:00,10.7,10.82,2,2.08
 15/11/2018 18:00:00,10.7,10.94,2,2.08
 15/11/2018 18:15:00,10.7,10.94,2,2.08
 15/11/2018 18:30:00,10.7,10.94,2,2.08
 15/11/2018 18:45:00,10.76,10.94,2,2.08
 15/11/2018 19:00:00,10.76,10.94,2,1.95
 15/11/2018 19:15:00,10.7,10.94,2,1.81
 15/11/2018 19:30:00,10.66,10.94,2,1.81
 15/11/2018 19:45:00,10.62,10.94,2,1.81
 15/11/2018 20:00:00,10.61,10.94,2,1.81
 15/11/2018 20:15:00,10.61,10.94,2,1.81
 15/11/2018 20:30:00,10.62,10.94,2,1.63
 15/11/2018 20:45:00,10.67,10.94,2,1.54
 15/11/2018 21:00:00,10.67,10.94,2,1.54
 15/11/2018 21:15:00,10.67,10.94,2,1.54
 15/11/2018 21:30:00,10.67,10.94,2,1.54
 15/11/2018 21:45:00,10.66,10.94,2,1.54
 15/11/2018 22:00:00,10.62,10.94,2,1.37
 15/11/2018 22:15:00,10.62,10.94,2,1.27
 15/11/2018 22:30:00,10.62,10.94,2,1.27
 15/11/2018 22:45:00,10.58,10.94,2,1.27
 15/11/2018 23:00:00,10.54,10.94,2,1.27
 15/11/2018 23:15:00,10.58,10.94,2,1.27
 15/11/2018 23:30:00,10.61,10.94,2,1.13
 15/11/2018 23:45:00,10.61,10.94,2,1.01
 16/11/2018 00:00:00,10.61,10.94,2,1.01
 16/11/2018 00:15:00,10.55,10.94,2,1.23
 16/11/2018 00:30:00,10.54,10.94,2,1.29
 16/11/2018 00:45:00,10.54,10.94,2,1.29
 16/11/2018 01:00:00,10.54,10.94,2,1.29
 16/11/2018 01:15:00,10.55,10.94,2,1.36
 16/11/2018 01:30:00,10.6,10.94,2,1.56
 16/11/2018 01:45:00,10.6,10.94,2,1.56
 16/11/2018 02:00:00,10.6,10.94,2,1.56
 16/11/2018 02:15:00,10.6,10.94,2,1.56
 16/11/2018 02:30:00,10.61,10.94,2,1.56
 16/11/2018 02:45:00,10.59,10.94,2,1.56
 16/11/2018 03:00:00,10.59,10.94,2,1.56
 16/11/2018 03:15:00,10.59,10.94,2,1.56
 16/11/2018 03:30:00,10.59,10.94,2,1.56
 16/11/2018 03:45:00,10.59,10.94,2,1.38
 16/11/2018 04:00:00,10.59,10.94,2,1.29
 16/11/2018 04:15:00,10.59,10.94,2,1.29
 16/11/2018 04:30:00,10.59,10.94,2,1.29
 16/11/2018 04:45:00,10.59,10.94,2,1.29
 16/11/2018 05:00:00,10.6,10.94,2,1.29
 16/11/2018 05:15:00,10.64,10.94,2,1.29
 16/11/2018 05:30:00,10.6,10.94,2,1.29
 16/11/2018 05:45:00,10.6,10.94,2,1.29
 16/11/2018 06:00:00,10.56,10.94,2,1.29
 16/11/2018 06:15:00,10.61,10.94,2,1.29
 16/11/2018 06:30:00,10.61,10.94,2,1.29
 16/11/2018 06:45:00,10.6,10.94,2,1.47
 16/11/2018 07:00:00,10.54,10.94,2,1.54
 16/11/2018 07:15:00,10.58,10.94,2,1.54
 16/11/2018 07:30:00,10.54,10.94,2,1.54
 16/11/2018 07:45:00,10.69,10.94,2,1.54
 16/11/2018 08:00:00,10.71,10.94,2,1.54
 16/11/2018 08:15:00,10.66,10.94,2,1.68
 16/11/2018 08:30:00,10.66,10.94,2,1.81
 16/11/2018 08:45:00,10.67,10.94,2,1.81
 16/11/2018 09:00:00,10.72,10.94,2,1.59
 16/11/2018 09:15:00,10.72,10.94,2,1.56
 16/11/2018 09:30:00,10.72,10.94,2,1.56
 16/11/2018 09:45:00,10.72,10.94,2,1.56
 16/11/2018 10:00:00,10.72,10.94,2,1.56
 16/11/2018 10:15:00,10.72,10.91,2,1.56
 16/11/2018 10:30:00,10.78,10.88,2,1.56
 16/11/2018 10:45:00,10.77,10.88,2,1.56
 16/11/2018 11:00:00,10.76,10.87,2,1.56
 16/11/2018 11:15:00,10.76,10.88,2,1.56
 16/11/2018 11:30:00,10.76,10.88,2,1.56
 16/11/2018 11:45:00,10.76,10.89,2,1.36
 16/11/2018 12:00:00,10.74,10.9,2,1.29
 16/11/2018 12:15:00,10.61,10.9,2,1.29
 16/11/2018 12:30:00,10.61,10.9,2,1.29
 16/11/2018 12:45:00,10.58,10.9,2,1.29
 16/11/2018 13:00:00,10.61,10.9,2,1.29
 16/11/2018 13:15:00,10.66,10.91,2,1.29
 16/11/2018 13:30:00,10.91,11.12,2,1.29
 16/11/2018 13:45:00,10.91,11.12,2,1.29
 16/11/2018 14:00:00,10.91,11.12,2,1.29
 16/11/2018 14:15:00,10.91,11.14,2,1.29
 16/11/2018 14:30:00,10.93,11.14,2,1.29
 16/11/2018 14:45:00,10.97,11.14,2,1.29
 16/11/2018 15:00:00,10.97,11.14,2,1.29
 16/11/2018 15:15:00,10.97,11.14,2,1.29
 16/11/2018 15:30:00,10.97,11.14,2,1.29
 16/11/2018 15:45:00,10.97,11.14,2,1.29
 16/11/2018 16:00:00,10.94,11.14,2,1.48
 16/11/2018 16:15:00,10.92,11.14,2,1.54
 16/11/2018 16:30:00,10.87,11.14,2,1.54
 16/11/2018 16:45:00,10.89,11.14,2,1.54
 16/11/2018 17:00:00,10.93,11.14,2,1.75
 16/11/2018 17:15:00,10.99,11.14,2,1.78
 16/11/2018 17:30:00,10.99,11.14,2,1.78
 16/11/2018 17:45:00,10.99,11.14,2,1.82
 16/11/2018 18:00:00,11.03,11.14,2,2.01
 16/11/2018 18:15:00,10.98,11.14,2,2.01
 16/11/2018 18:30:00,10.98,11.14,2,2.01
 16/11/2018 18:45:00,11.01,11.14,2,2.01
 16/11/2018 19:00:00,11.01,11.14,2,2.01
 16/11/2018 19:15:00,11.01,11.14,2,1.77
 16/11/2018 19:30:00,10.94,11.14,2,1.74
 16/11/2018 19:45:00,10.98,11.14,2,1.74
 16/11/2018 20:00:00,11.02,11.14,2,1.74
 16/11/2018 20:15:00,11.08,11.14,2,1.56
 16/11/2018 20:30:00,11.08,11.14,2,1.47
 16/11/2018 20:45:00,11.03,11.14,2,1.47
 16/11/2018 21:00:00,10.94,11.14,2,1.47
 16/11/2018 21:15:00,10.95,11.14,2,1.47
 16/11/2018 21:30:00,11.0,11.14,2,1.47
 16/11/2018 21:45:00,11.02,11.14,2,1.47
 16/11/2018 22:00:00,10.98,11.14,2,1.47
 16/11/2018 22:15:00,10.92,11.14,2,1.27
 16/11/2018 22:30:00,10.91,11.14,2,1.21
 16/11/2018 22:45:00,10.91,11.14,2,1.21
 16/11/2018 23:00:00,10.94,11.14,2,1.21
 16/11/2018 23:15:00,10.98,11.14,2,1.21
 16/11/2018 23:30:00,10.98,11.14,2,1.21
 16/11/2018 23:45:00,10.98,11.14,2,1.21
 17/11/2018 00:00:00,10.98,11.14,2,1.21
 17/11/2018 00:15:00,10.96,11.14,2,1.21
 17/11/2018 00:30:00,10.99,11.14,2,1.44
 17/11/2018 00:45:00,10.99,11.14,2,1.46
 17/11/2018 01:00:00,10.99,11.14,2,1.46
 17/11/2018 01:15:00,11.04,11.14,2,1.46
 17/11/2018 01:30:00,11.05,11.14,2,1.46
 17/11/2018 01:45:00,11.05,11.14,2,1.46
 17/11/2018 02:00:00,11.05,11.14,2,1.46
 17/11/2018 02:15:00,11.05,11.14,2,1.46
 17/11/2018 02:30:00,11.04,11.14,2,1.46
 17/11/2018 02:45:00,11.06,11.14,2,1.46
 17/11/2018 03:00:00,11.08,11.14,2,1.46
 17/11/2018 03:15:00,10.99,11.14,2,1.46
 17/11/2018 03:30:00,10.93,11.14,2,1.46
 17/11/2018 03:45:00,10.93,11.14,2,1.46
 17/11/2018 04:00:00,10.93,11.14,2,1.46
 17/11/2018 04:15:00,10.93,11.14,2,1.46
 17/11/2018 04:30:00,10.93,11.14,2,1.26
 17/11/2018 04:45:00,10.93,11.14,2,1.19
 17/11/2018 05:00:00,10.93,11.14,2,1.19
 17/11/2018 05:15:00,10.91,11.14,2,1.19
 17/11/2018 05:30:00,10.97,11.14,2,1.19
 17/11/2018 05:45:00,10.97,11.14,2,1.19
 17/11/2018 06:00:00,10.97,11.14,2,1.19
 17/11/2018 06:15:00,10.97,11.14,2,1.19
 17/11/2018 06:30:00,10.97,11.14,2,1.19
 17/11/2018 06:45:00,10.94,11.14,2,1.3
 17/11/2018 07:00:00,10.91,11.14,2,1.42
 17/11/2018 07:15:00,10.98,11.14,2,1.42
 17/11/2018 07:30:00,10.97,11.14,2,1.42
 17/11/2018 07:45:00,10.95,11.14,2,1.42
 17/11/2018 08:00:00,10.9,11.14,2,1.42
 17/11/2018 08:15:00,10.84,11.14,2,1.42
 17/11/2018 08:30:00,10.84,11.14,2,1.42
 17/11/2018 08:45:00,10.84,11.14,2,1.42
 17/11/2018 09:00:00,10.84,11.14,2,1.42
 17/11/2018 09:15:00,10.84,11.09,2,1.42
 17/11/2018 09:30:00,10.79,10.95,2,1.42
 17/11/2018 09:45:00,10.65,10.68,2,1.42
 17/11/2018 10:00:00,10.65,10.68,2,1.42
 17/11/2018 10:15:00,10.82,10.9,2,1.42
 17/11/2018 10:30:00,10.98,11.09,2,1.19
 17/11/2018 10:45:00,10.89,11.0,2,1.16
 17/11/2018 11:00:00,10.84,10.98,2,0.9
 17/11/2018 11:15:00,10.9,11.03,2,0.89
 17/11/2018 11:30:00,10.92,11.02,2,1.02
 17/11/2018 11:45:00,10.9,11.0,2,1.16
 17/11/2018 12:00:00,10.9,11.0,2,1.16
 17/11/2018 12:15:00,10.9,11.0,2,1.16
 17/11/2018 12:30:00,10.87,11.0,2,0.92
 17/11/2018 12:45:00,10.74,11.0,2,0.77
 17/11/2018 13:00:00,10.7,11.0,2,0.77
 17/11/2018 13:15:00,10.7,11.0,2,0.9
 17/11/2018 13:30:00,10.77,11.0,2,1.04
 17/11/2018 13:45:00,10.74,11.0,2,1.04
 17/11/2018 14:00:00,10.77,11.0,2,1.04
 17/11/2018 14:15:00,10.84,11.0,2,1.04
 17/11/2018 14:30:00,10.82,11.0,2,1.04
 17/11/2018 14:45:00,10.82,11.0,2,1.04
 17/11/2018 15:00:00,10.82,11.0,2,1.04
 17/11/2018 15:15:00,10.85,11.0,2,1.18
 17/11/2018 15:30:00,10.85,11.0,2,1.29
 17/11/2018 15:45:00,10.82,11.0,2,1.29
 17/11/2018 16:00:00,10.74,11.0,2,1.4
 17/11/2018 16:15:00,10.77,11.0,2,1.56
 17/11/2018 16:30:00,10.83,11.0,2,1.56
 17/11/2018 16:45:00,10.77,11.0,2,1.76
 17/11/2018 17:00:00,10.65,11.0,2,2.04
 17/11/2018 17:15:00,10.65,11.0,2,2.09
 17/11/2018 17:30:00,10.74,11.0,2,2.19
 17/11/2018 17:45:00,10.85,11.0,2,2.38
 17/11/2018 18:00:00,10.71,11.0,2,2.38
 17/11/2018 18:15:00,10.74,11.0,2,2.38
 17/11/2018 18:30:00,10.8,11.0,2,2.38
 17/11/2018 18:45:00,10.86,11.0,2,2.38
 17/11/2018 19:00:00,10.84,11.0,2,2.38
 17/11/2018 19:15:00,10.84,11.0,2,2.38
 17/11/2018 19:30:00,10.87,11.0,2,2.31
 17/11/2018 19:45:00,10.83,11.0,2,2.11
 17/11/2018 20:00:00,10.83,11.0,2,2.09
 17/11/2018 20:15:00,10.86,11.0,2,1.86
 17/11/2018 20:30:00,10.8,11.0,2,1.86
 17/11/2018 20:45:00,10.8,11.0,2,1.86
 17/11/2018 21:00:00,10.8,11.0,2,1.86
 17/11/2018 21:15:00,10.86,11.0,2,1.42
 17/11/2018 21:30:00,10.87,11.0,2,1.37
 17/11/2018 21:45:00,10.91,11.0,2,1.37
 17/11/2018 22:00:00,10.84,11.0,2,1.37
 17/11/2018 22:15:00,10.85,11.0,2,1.37
 17/11/2018 22:30:00,10.85,11.0,2,1.37
 17/11/2018 22:45:00,10.85,11.0,2,1.33
 17/11/2018 23:00:00,10.85,11.0,2,1.12
 17/11/2018 23:15:00,10.83,11.0,2,1.12
 17/11/2018 23:30:00,10.86,11.0,2,1.12
 17/11/2018 23:45:00,10.91,11.0,2,1.12
 18/11/2018 00:00:00,10.91,11.0,2,1.12
 18/11/2018 00:15:00,10.85,11.0,2,1.28
 18/11/2018 00:30:00,10.84,11.0,2,1.39
 18/11/2018 00:45:00,10.84,11.0,2,1.39
 18/11/2018 01:00:00,10.84,11.0,2,1.39
 18/11/2018 01:15:00,10.84,11.0,2,1.39
 18/11/2018 01:30:00,10.84,11.0,2,1.39
 18/11/2018 01:45:00,10.84,11.0,2,1.39
 18/11/2018 02:00:00,10.88,11.0,2,1.39
 18/11/2018 02:15:00,10.9,11.0,2,1.39
 18/11/2018 02:30:00,10.81,11.0,2,1.39
 18/11/2018 02:45:00,10.74,11.0,2,1.39
 18/11/2018 03:00:00,10.74,11.0,2,1.39
 18/11/2018 03:15:00,10.74,11.0,2,1.39
 18/11/2018 03:30:00,10.78,11.0,2,1.39
 18/11/2018 03:45:00,10.8,11.0,2,1.39
 18/11/2018 04:00:00,10.74,11.0,2,1.39
 18/11/2018 04:15:00,10.74,11.0,2,1.39
 18/11/2018 04:30:00,10.74,11.0,2,1.39
 18/11/2018 04:45:00,10.74,11.0,2,1.39
 18/11/2018 05:00:00,10.74,11.0,2,1.39
 18/11/2018 05:15:00,10.74,11.0,2,1.39
 18/11/2018 05:30:00,10.74,11.0,2,1.39
 18/11/2018 05:45:00,10.73,11.0,2,1.39
 18/11/2018 06:00:00,10.75,11.0,2,1.39
 18/11/2018 06:15:00,10.72,11.0,2,1.39
 18/11/2018 06:30:00,10.82,11.0,2,1.39
 18/11/2018 06:45:00,10.83,11.0,2,1.39
 18/11/2018 07:00:00,10.83,11.0,2,1.39
 18/11/2018 07:15:00,10.81,11.0,2,1.39
 18/11/2018 07:30:00,10.77,11.0,2,1.39
 18/11/2018 07:45:00,10.77,11.0,2,1.39
 18/11/2018 08:00:00,10.77,11.0,2,1.39
 18/11/2018 08:15:00,10.75,10.82,2,1.39
 18/11/2018 08:30:00,10.71,10.87,2,1.39
 18/11/2018 08:45:00,10.82,10.87,2,1.39
 18/11/2018 09:00:00,10.83,10.87,2,1.39
 18/11/2018 09:15:00,10.74,10.67,2,1.39
 18/11/2018 09:30:00,10.73,10.65,2,1.39
 18/11/2018 09:45:00,10.73,10.65,2,1.39
 18/11/2018 10:00:00,10.73,10.65,2,1.39
 18/11/2018 10:15:00,10.92,10.96,2,1.14
 18/11/2018 10:30:00,10.99,11.05,2,1.14
 18/11/2018 10:45:00,11.03,11.08,2,1.14
 18/11/2018 11:00:00,11.04,11.08,2,1.02
 18/11/2018 11:15:00,10.94,11.01,2,0.89
 18/11/2018 11:30:00,10.86,10.98,2,0.89
 18/11/2018 11:45:00,10.86,10.99,2,0.89
 18/11/2018 12:00:00,10.87,10.97,2,0.89
 18/11/2018 12:15:00,10.82,10.97,2,0.89
 18/11/2018 12:30:00,10.86,11.07,2,0.89
 18/11/2018 12:45:00,10.85,11.07,2,0.89
 18/11/2018 13:00:00,10.85,11.07,2,0.89
 18/11/2018 13:15:00,10.85,11.07,2,0.89
 18/11/2018 13:30:00,10.85,11.07,2,0.89
 18/11/2018 13:45:00,10.85,11.07,2,0.89
 18/11/2018 14:00:00,10.85,11.07,2,0.89
 18/11/2018 14:15:00,10.85,11.07,2,0.89
 18/11/2018 14:30:00,10.85,11.07,1,0.89
 18/11/2018 14:45:00,10.85,11.07,1,1.02
 18/11/2018 15:00:00,10.85,11.07,1,1.16
 18/11/2018 15:15:00,10.85,11.07,1,1.16
 18/11/2018 15:30:00,10.97,11.07,1,1.22
 18/11/2018 15:45:00,11.07,11.07,1,1.42
 18/11/2018 16:00:00,11.02,11.07,1,1.42
 18/11/2018 16:15:00,10.99,11.07,1,1.42
 18/11/2018 16:30:00,11.0,11.07,1,1.6
 18/11/2018 16:45:00,10.94,11.07,1,1.64
 18/11/2018 17:00:00,10.97,11.07,1,1.89
 18/11/2018 17:15:00,11.02,11.07,1,2.03
 18/11/2018 17:30:00,11.02,11.07,1,2.13
 18/11/2018 17:45:00,11.02,11.07,1,2.13
 18/11/2018 18:00:00,11.02,11.07,1,2.13
 18/11/2018 18:15:00,11.02,11.07,1,2.13
 18/11/2018 18:30:00,11.02,11.07,1,2.13
 18/11/2018 18:45:00,11.02,11.07,1,2.13
 18/11/2018 19:00:00,10.88,11.07,1,2.13
 18/11/2018 19:15:00,10.94,11.07,1,2.1
 18/11/2018 19:30:00,11.0,11.07,1,1.86
 18/11/2018 19:45:00,11.06,11.07,1,1.86
 18/11/2018 20:00:00,11.01,11.07,1,1.71
 18/11/2018 20:15:00,10.91,11.07,1,1.64
 18/11/2018 20:30:00,10.92,11.07,1,1.64
 18/11/2018 20:45:00,10.98,11.07,1,1.64
 18/11/2018 21:00:00,11.02,11.07,1,1.64
 18/11/2018 21:15:00,11.03,11.07,1,1.64
 18/11/2018 21:30:00,10.98,11.07,1,1.64
 18/11/2018 21:45:00,10.98,11.07,1,1.64
 18/11/2018 22:00:00,10.98,11.07,1,1.5
 18/11/2018 22:15:00,10.98,11.07,1,1.37
 18/11/2018 22:30:00,10.98,11.07,1,1.37
 18/11/2018 22:45:00,10.98,11.07,1,1.37
 18/11/2018 23:00:00,10.98,11.07,1,1.37
 18/11/2018 23:15:00,10.98,11.07,1,1.36
 18/11/2018 23:30:00,10.98,11.07,1,1.12
 18/11/2018 23:45:00,10.98,11.07,1,1.12
 19/11/2018 00:00:00,10.98,11.07,1,1.12
 19/11/2018 00:00:00,10.98,11.07,1,1.12
 19/11/2018 00:15:00,10.92,11.07,1,1.32
 19/11/2018 00:30:00,10.91,11.07,1,1.39
 19/11/2018 00:45:00,10.91,11.07,1,1.45
 19/11/2018 01:00:00,10.91,11.07,1,1.62
 19/11/2018 01:15:00,10.91,11.07,1,1.62
 19/11/2018 01:30:00,10.91,11.07,1,1.62
 19/11/2018 01:45:00,10.92,11.07,1,1.62
 19/11/2018 02:00:00,10.97,11.07,1,1.62
 19/11/2018 02:15:00,10.97,11.07,1,1.62
 19/11/2018 02:30:00,10.97,11.07,1,1.62
 19/11/2018 02:45:00,10.97,11.07,1,1.62
 19/11/2018 03:00:00,10.98,11.07,1,1.62
 19/11/2018 03:15:00,10.97,11.07,1,1.62
 19/11/2018 03:30:00,10.97,11.07,1,1.62
 19/11/2018 03:45:00,10.97,11.07,1,1.62
 19/11/2018 04:00:00,10.97,11.07,1,1.62
 19/11/2018 04:15:00,10.97,11.07,1,1.62
 19/11/2018 04:30:00,11.0,11.07,1,1.62
 19/11/2018 04:45:00,11.02,11.07,1,1.62
 19/11/2018 05:00:00,11.02,11.07,1,1.51
 19/11/2018 05:15:00,10.98,11.07,1,1.36
 19/11/2018 05:30:00,10.96,11.07,1,1.36
 19/11/2018 05:45:00,10.96,11.07,1,1.36
 19/11/2018 06:00:00,10.95,11.07,1,1.36
 19/11/2018 06:15:00,10.86,11.07,1,1.58
 19/11/2018 06:30:00,10.87,11.07,1,1.61
 19/11/2018 06:45:00,10.86,11.07,1,1.61
 19/11/2018 07:00:00,10.91,11.07,1,1.61
 19/11/2018 07:15:00,11.04,11.07,1,1.61
 19/11/2018 07:30:00,11.02,11.07,1,1.8
 19/11/2018 07:45:00,11.0,11.07,1,1.86
 19/11/2018 08:00:00,11.0,11.07,1,1.86
 19/11/2018 08:15:00,11.05,11.07,1,1.86
 19/11/2018 08:30:00,11.03,11.07,1,1.86
 19/11/2018 08:45:00,10.99,11.07,1,1.86
 19/11/2018 09:00:00,10.99,11.07,1,1.86
 19/11/2018 09:15:00,11.02,11.07,1,1.69
 19/11/2018 09:30:00,11.05,11.07,1,1.64
 19/11/2018 09:45:00,11.05,11.07,1,1.64
 19/11/2018 10:00:00,11.08,11.07,1,1.64
 19/11/2018 10:15:00,11.11,11.07,1,1.64
 19/11/2018 10:30:00,11.05,11.07,1,1.64
 19/11/2018 10:45:00,11.06,11.07,1,1.64
 19/11/2018 11:00:00,11.11,11.07,1,1.64
 19/11/2018 11:15:00,11.11,11.07,1,1.64
 19/11/2018 11:30:00,11.11,11.07,1,1.58
 19/11/2018 11:45:00,11.11,11.07,1,1.41
 19/11/2018 12:00:00,11.08,11.07,1,1.3
 19/11/2018 12:15:00,11.0,11.07,1,1.37
 19/11/2018 12:30:00,11.0,11.07,1,1.37
 19/11/2018 12:45:00,11.0,11.07,1,1.37
 19/11/2018 13:00:00,11.0,11.07,1,1.55
 19/11/2018 13:15:00,11.04,11.07,1,1.59
 19/11/2018 13:30:00,11.06,11.07,1,1.59
 19/11/2018 13:45:00,10.92,11.07,1,1.49
 19/11/2018 14:00:00,10.92,11.07,1,1.34
 19/11/2018 14:15:00,10.98,11.07,2,1.34
 19/11/2018 14:30:00,11.0,11.07,2,1.34
 19/11/2018 14:45:00,11.0,11.07,2,1.34
 19/11/2018 15:00:00,11.0,11.07,2,1.37
 19/11/2018 15:15:00,11.03,11.07,2,1.56
 19/11/2018 15:30:00,10.99,11.07,2,1.56
 19/11/2018 15:45:00,10.94,11.07,2,1.56
 19/11/2018 16:00:00,10.89,11.07,2,1.56
 19/11/2018 16:15:00,10.92,11.07,2,1.56
 19/11/2018 16:30:00,11.02,11.07,2,1.77
 19/11/2018 16:45:00,11.04,11.07,2,1.79
 19/11/2018 17:00:00,11.04,11.07,2,2.06
 19/11/2018 17:15:00,10.99,11.07,2,2.08
 19/11/2018 17:30:00,10.96,11.07,2,2.08
 19/11/2018 17:45:00,10.96,11.07,2,2.12
 19/11/2018 18:00:00,10.96,11.07,2,2.33
 19/11/2018 18:15:00,10.96,11.07,2,2.33
 19/11/2018 18:30:00,10.96,11.07,2,2.33
 19/11/2018 18:45:00,11.0,11.07,2,2.33
 19/11/2018 19:00:00,10.97,11.07,2,2.33
 19/11/2018 19:15:00,10.99,11.07,2,2.24
 19/11/2018 19:30:00,11.03,11.07,2,2.04
 19/11/2018 19:45:00,11.03,11.07,2,2.04
 19/11/2018 20:00:00,11.02,11.07,2,2.04
 19/11/2018 20:15:00,10.92,11.07,2,2.04
 19/11/2018 20:30:00,10.95,11.07,2,1.83
 19/11/2018 20:45:00,10.98,11.07,2,1.79
 19/11/2018 21:00:00,11.05,11.07,2,1.79
 19/11/2018 21:15:00,10.99,11.07,2,1.79
 19/11/2018 21:30:00,10.92,11.07,2,1.72
 19/11/2018 21:45:00,10.95,11.07,2,1.56
 19/11/2018 22:00:00,10.92,11.07,2,1.56
 19/11/2018 22:15:00,10.97,11.07,2,1.56
 19/11/2018 22:30:00,10.97,11.07,2,1.56
 19/11/2018 22:45:00,10.93,11.07,2,1.42
 19/11/2018 23:00:00,11.02,11.07,2,1.29
 19/11/2018 23:15:00,10.89,11.07,2,1.29
 19/11/2018 23:30:00,10.89,11.07,2,1.29
 19/11/2018 23:45:00,10.93,11.07,2,1.29
 20/11/2018 00:00:00,10.89,11.07,2,1.29
 20/11/2018 00:15:00,10.86,11.07,2,1.37
 20/11/2018 00:30:00,10.9,11.07,2,1.56
 20/11/2018 00:45:00,11.01,11.07,2,1.68
 20/11/2018 01:00:00,11.04,11.07,2,1.83
 20/11/2018 01:15:00,10.9,11.07,2,1.83
 20/11/2018 01:30:00,10.87,11.07,2,1.83
 20/11/2018 01:45:00,10.87,11.07,2,1.83
 20/11/2018 02:00:00,10.92,11.07,2,1.83
 20/11/2018 02:15:00,10.92,11.07,2,1.83
 20/11/2018 02:30:00,10.92,11.07,2,1.83
 20/11/2018 02:45:00,10.88,11.07,2,1.83
 20/11/2018 03:00:00,10.87,11.07,2,1.83
 20/11/2018 03:15:00,10.89,11.07,2,1.83
 20/11/2018 03:30:00,10.89,11.07,2,1.83
 20/11/2018 03:45:00,10.9,11.07,2,1.68
 20/11/2018 04:00:00,10.95,11.07,2,1.57
 20/11/2018 04:15:00,10.95,11.07,2,1.57
 20/11/2018 04:30:00,11.0,11.07,2,1.57
 20/11/2018 04:45:00,11.0,11.07,2,1.57
 20/11/2018 05:00:00,11.0,11.07,2,1.57
 20/11/2018 05:15:00,11.0,11.07,2,1.57
 20/11/2018 05:30:00,10.99,11.07,2,1.57
 20/11/2018 05:45:00,10.91,11.07,2,1.57
 20/11/2018 06:00:00,10.86,11.07,2,1.57
 20/11/2018 06:15:00,11.0,11.07,2,1.57
 20/11/2018 06:30:00,10.88,11.07,2,1.66
 20/11/2018 06:45:00,10.87,11.07,2,1.84
 20/11/2018 07:00:00,10.98,11.07,2,1.84
 20/11/2018 07:15:00,10.9,11.07,2,1.84
 20/11/2018 07:30:00,10.88,11.07,2,1.84
 20/11/2018 07:45:00,10.87,11.07,2,1.84
 20/11/2018 08:00:00,10.9,11.07,2,1.84
 20/11/2018 08:15:00,10.9,11.07,2,1.84
 20/11/2018 08:30:00,10.9,11.07,2,1.84
 20/11/2018 08:45:00,10.9,11.07,2,1.84
 20/11/2018 09:00:00,10.9,11.07,2,1.84
 20/11/2018 09:15:00,10.9,11.07,2,1.84
 20/11/2018 09:30:00,10.9,11.07,2,1.72
 20/11/2018 09:45:00,10.93,11.07,2,1.59
 20/11/2018 10:00:00,10.96,11.07,2,1.54
 20/11/2018 10:15:00,10.96,11.07,2,1.32
 20/11/2018 10:30:00,10.96,11.07,2,1.32
 20/11/2018 10:45:00,10.96,11.07,2,1.32
 20/11/2018 11:00:00,10.97,11.07,2,1.3
 20/11/2018 11:15:00,10.98,11.07,2,1.19
 20/11/2018 11:30:00,10.98,11.07,2,1.34
 20/11/2018 11:45:00,10.98,11.07,2,1.42
 20/11/2018 12:00:00,10.98,11.07,2,1.42
 20/11/2018 12:15:00,10.93,11.07,2,1.42
 20/11/2018 12:30:00,10.93,11.07,2,1.42
 20/11/2018 12:45:00,10.93,11.07,2,1.42
 20/11/2018 13:00:00,10.93,11.07,2,1.42
 20/11/2018 13:15:00,10.93,11.07,2,1.42
 20/11/2018 13:30:00,10.95,11.07,2,1.54
 20/11/2018 13:45:00,10.98,11.07,2,1.64
 20/11/2018 14:00:00,10.95,11.07,2,1.58
 20/11/2018 14:15:00,10.95,11.07,2,1.37
 20/11/2018 14:30:00,10.95,11.07,2,1.37
 20/11/2018 14:45:00,10.95,11.07,2,1.37
 20/11/2018 15:00:00,10.95,11.07,2,1.37
 20/11/2018 15:15:00,10.95,11.07,2,1.37
 20/11/2018 15:30:00,10.95,11.07,2,1.58
 20/11/2018 15:45:00,10.92,11.07,2,1.64
 20/11/2018 16:00:00,10.92,11.07,2,1.64
 20/11/2018 16:15:00,10.92,11.07,2,1.65
 20/11/2018 16:30:00,10.88,11.07,2,1.86
 20/11/2018 16:45:00,10.88,11.07,2,1.86
 20/11/2018 17:00:00,10.94,11.07,2,2.04
 20/11/2018 17:15:00,10.96,11.07,2,2.13
 20/11/2018 17:30:00,10.96,11.07,2,2.13
 20/11/2018 17:45:00,10.96,11.07,2,2.13
 20/11/2018 18:00:00,10.96,11.07,2,2.29
 20/11/2018 18:15:00,10.96,11.07,2,2.41
 20/11/2018 18:30:00,10.96,11.07,2,2.41
 20/11/2018 18:45:00,10.97,11.07,2,2.29
 20/11/2018 19:00:00,11.01,11.07,2,2.16
 20/11/2018 19:15:00,11.02,11.07,2,2.16
 20/11/2018 19:30:00,11.01,11.07,2,2.16
 20/11/2018 19:45:00,10.96,11.07,2,2.16
 20/11/2018 20:00:00,10.87,11.07,2,2.07
 20/11/2018 20:15:00,10.91,11.07,2,1.89
 20/11/2018 20:30:00,10.84,11.07,2,1.89
 20/11/2018 20:45:00,10.84,11.07,2,1.89
 20/11/2018 21:00:00,10.84,11.07,2,1.89
 20/11/2018 21:15:00,10.86,11.07,2,1.89
 20/11/2018 21:30:00,10.91,11.07,2,1.79
 20/11/2018 21:45:00,10.91,11.07,2,1.64
 20/11/2018 22:00:00,10.92,11.07,2,1.64
 20/11/2018 22:15:00,10.96,11.07,2,1.64
 20/11/2018 22:30:00,10.96,11.07,2,1.63
 20/11/2018 22:45:00,10.96,11.07,2,1.37
 20/11/2018 23:00:00,10.96,11.07,2,1.37
 20/11/2018 23:15:00,10.9,11.07,2,1.37
 20/11/2018 23:30:00,10.95,11.07,2,1.37
 20/11/2018 23:45:00,10.96,11.07,2,1.37
 21/11/2018 00:00:00,10.96,11.07,2,1.37
 21/11/2018 00:15:00,10.9,11.07,2,1.44
 21/11/2018 00:30:00,10.9,11.07,2,1.64
 21/11/2018 00:45:00,10.94,11.07,2,1.64
 21/11/2018 01:00:00,11.03,11.07,2,1.64
 21/11/2018 01:15:00,10.96,11.07,2,1.64
 21/11/2018 01:30:00,10.96,11.07,2,1.64
 21/11/2018 01:45:00,10.9,11.07,2,1.64
 21/11/2018 02:00:00,10.85,11.07,2,1.64
 21/11/2018 02:15:00,10.88,11.07,2,1.64
 21/11/2018 02:30:00,10.88,11.07,2,1.64
 21/11/2018 02:45:00,10.88,11.07,2,1.64
 21/11/2018 03:00:00,10.92,11.07,2,1.64
 21/11/2018 03:15:00,10.95,11.07,2,1.64
 21/11/2018 03:30:00,10.95,11.07,2,1.64
 21/11/2018 03:45:00,10.95,11.07,2,1.64
 21/11/2018 04:00:00,11.0,11.07,2,1.64
 21/11/2018 04:15:00,11.0,11.07,2,1.64
 21/11/2018 04:30:00,10.99,11.07,2,1.64
 21/11/2018 04:45:00,10.94,11.07,2,1.64
 21/11/2018 05:00:00,10.94,11.07,2,1.64
 21/11/2018 05:15:00,10.91,11.07,2,1.64
 21/11/2018 05:30:00,10.95,11.07,2,1.64
 21/11/2018 05:45:00,10.98,11.07,2,1.64
 21/11/2018 06:00:00,11.01,11.07,2,1.64
 21/11/2018 06:15:00,10.93,11.07,2,1.64
 21/11/2018 06:30:00,10.89,11.07,2,1.7
 21/11/2018 06:45:00,10.89,11.07,2,1.86
 21/11/2018 07:00:00,10.86,11.07,2,1.86
 21/11/2018 07:15:00,10.95,11.07,2,1.86
 21/11/2018 07:30:00,11.08,11.07,2,1.86
 21/11/2018 07:45:00,11.03,11.07,2,1.86
 21/11/2018 08:00:00,10.98,11.07,2,1.89
 21/11/2018 08:15:00,11.09,11.07,2,2.09
 21/11/2018 08:30:00,11.1,11.07,2,1.86
 21/11/2018 08:45:00,11.08,11.07,2,1.83
 21/11/2018 09:00:00,11.08,11.07,2,1.83
 21/11/2018 09:15:00,11.04,11.07,2,1.83
 21/11/2018 09:30:00,11.02,11.07,2,1.83
 21/11/2018 09:45:00,11.02,11.07,2,1.83
 21/11/2018 10:00:00,11.02,11.07,2,1.65
 21/11/2018 10:15:00,10.98,11.07,2,1.59
 21/11/2018 10:30:00,10.94,11.07,2,1.59
 21/11/2018 10:45:00,10.88,11.07,2,1.59
 21/11/2018 11:00:00,10.88,11.07,2,1.59
 21/11/2018 11:15:00,10.88,11.07,2,1.45
 21/11/2018 11:30:00,10.88,11.07,2,1.34
 21/11/2018 11:45:00,10.88,11.07,2,1.34
 21/11/2018 12:00:00,10.88,11.07,2,1.34
 21/11/2018 12:15:00,10.88,11.07,2,1.34
 21/11/2018 12:30:00,10.88,11.07,2,1.34
 21/11/2018 12:45:00,10.9,11.07,2,1.34
 21/11/2018 13:00:00,10.94,11.07,2,1.5
 21/11/2018 13:15:00,10.94,11.07,2,1.57
 21/11/2018 13:30:00,10.89,11.07,2,1.57
 21/11/2018 13:45:00,10.94,11.07,2,1.57
 21/11/2018 14:00:00,10.98,11.07,2,1.57
 21/11/2018 14:15:00,11.0,11.07,2,1.57
 21/11/2018 14:30:00,11.01,11.07,2,1.71
 21/11/2018 14:45:00,11.01,11.07,2,1.56
 21/11/2018 15:00:00,11.01,11.07,2,1.5
 21/11/2018 15:15:00,11.01,11.07,2,1.43
 21/11/2018 15:30:00,11.01,11.07,2,1.56
 21/11/2018 15:45:00,11.06,11.07,2,1.56
 21/11/2018 16:00:00,11.1,11.07,2,1.56
 21/11/2018 16:15:00,11.03,11.07,2,1.79
 21/11/2018 16:30:00,10.98,11.07,2,1.81
 21/11/2018 16:45:00,10.98,11.07,2,1.87
 21/11/2018 17:00:00,10.94,11.07,2,2.08
 21/11/2018 17:15:00,10.99,11.07,2,2.29
 21/11/2018 17:30:00,10.99,11.07,2,2.29
 21/11/2018 17:45:00,10.99,11.07,2,2.29
 21/11/2018 18:00:00,10.99,11.07,2,2.29
 21/11/2018 18:15:00,10.95,11.07,2,2.29
 21/11/2018 18:30:00,11.0,11.07,2,2.29
 21/11/2018 18:45:00,11.02,11.07,2,2.29
 21/11/2018 19:00:00,10.99,11.07,2,2.29
 21/11/2018 19:15:00,10.91,11.07,2,2.29
 21/11/2018 19:30:00,10.91,11.07,2,2.28
 21/11/2018 19:45:00,10.95,11.07,2,2.06
 21/11/2018 20:00:00,11.04,11.07,2,2.06
 21/11/2018 20:15:00,11.0,11.07,2,2.06
 21/11/2018 20:30:00,10.98,11.07,2,2.04
 21/11/2018 20:45:00,10.98,11.07,2,1.83
 21/11/2018 21:00:00,11.0,11.07,2,1.83
 21/11/2018 21:15:00,11.02,11.07,2,1.83
 21/11/2018 21:30:00,10.92,11.07,2,1.83
 21/11/2018 21:45:00,10.91,11.07,2,1.64
 21/11/2018 22:00:00,10.89,11.07,2,1.59
 21/11/2018 22:15:00,10.9,11.07,2,1.59
 21/11/2018 22:30:00,10.99,11.07,2,1.59
 21/11/2018 22:45:00,11.01,11.07,2,1.46
 21/11/2018 23:00:00,11.01,11.07,2,1.32
 21/11/2018 23:15:00,10.96,11.07,2,1.32
 21/11/2018 23:30:00,11.01,11.07,2,1.32
 21/11/2018 23:45:00,11.01,11.07,2,1.32
 22/11/2018 00:00:00,11.01,11.07,2,1.32
 22/11/2018 00:15:00,10.96,11.07,2,1.4
 22/11/2018 00:30:00,10.9,11.07,2,1.59
 22/11/2018 00:45:00,10.93,11.07,2,1.59
 22/11/2018 01:00:00,10.96,11.07,2,1.84
 22/11/2018 01:15:00,11.01,11.07,2,1.86
 22/11/2018 01:30:00,11.01,11.07,2,1.86
 22/11/2018 01:45:00,11.01,11.07,2,1.86
 22/11/2018 02:00:00,11.01,11.07,2,1.86
 22/11/2018 02:15:00,11.01,11.07,2,1.86
 22/11/2018 02:30:00,11.01,11.07,2,1.86
 22/11/2018 02:45:00,11.01,11.07,2,1.86
 22/11/2018 03:00:00,11.06,11.07,2,1.86
 22/11/2018 03:15:00,11.08,11.07,2,1.86
 22/11/2018 03:30:00,11.08,11.07,2,1.86
 22/11/2018 03:45:00,11.08,11.07,2,1.86
 22/11/2018 04:00:00,11.08,11.07,2,1.86
 22/11/2018 04:15:00,11.03,11.07,2,1.69
 22/11/2018 04:30:00,11.02,11.07,2,1.61
 22/11/2018 04:45:00,11.02,11.07,2,1.61
 22/11/2018 05:00:00,11.02,11.07,2,1.61
 22/11/2018 05:15:00,11.0,11.07,2,1.61
 22/11/2018 05:30:00,11.03,11.07,2,1.61
 22/11/2018 05:45:00,11.03,11.07,2,1.61
 22/11/2018 06:00:00,11.03,11.07,2,1.61
 22/11/2018 06:15:00,10.96,11.07,2,1.61
 22/11/2018 06:30:00,10.91,11.07,2,1.77
 22/11/2018 06:45:00,10.87,11.07,2,1.84
 22/11/2018 07:00:00,10.85,11.07,2,1.84
 22/11/2018 07:15:00,10.89,11.07,2,1.84
 22/11/2018 07:30:00,10.98,11.07,2,1.84
 22/11/2018 07:45:00,10.94,11.07,2,1.84
 22/11/2018 08:00:00,11.04,11.07,2,1.84
 22/11/2018 08:15:00,11.04,11.07,2,1.84
 22/11/2018 08:30:00,11.02,11.07,2,1.76
 22/11/2018 08:45:00,11.02,11.07,2,1.78
 22/11/2018 09:00:00,11.02,11.07,2,1.68
 22/11/2018 09:15:00,11.02,11.07,2,1.56
 22/11/2018 09:30:00,11.02,11.07,2,1.56
 22/11/2018 09:45:00,11.0,11.07,2,1.56
 22/11/2018 10:00:00,10.9,11.07,2,1.38
 22/11/2018 10:15:00,10.99,11.07,2,1.31
 22/11/2018 10:30:00,11.0,11.07,2,1.31
 22/11/2018 10:45:00,11.0,11.07,2,1.31
 22/11/2018 11:00:00,11.0,11.07,2,1.27
 22/11/2018 11:15:00,11.04,11.07,2,1.06
 22/11/2018 11:30:00,11.06,11.07,2,1.06
 22/11/2018 11:45:00,11.06,11.07,2,1.06
 22/11/2018 12:00:00,11.06,11.07,2,1.16
 22/11/2018 12:15:00,11.06,11.07,2,1.09
 22/11/2018 12:30:00,11.06,11.07,2,1.14
 22/11/2018 12:45:00,11.0,11.07,2,1.26
 22/11/2018 13:00:00,11.0,11.07,2,1.26
 22/11/2018 13:15:00,11.04,11.07,2,1.26
 22/11/2018 13:30:00,11.06,11.07,2,1.26
 22/11/2018 13:45:00,11.05,11.07,2,1.49
 22/11/2018 14:00:00,11.01,11.07,2,1.31
 22/11/2018 14:15:00,11.01,11.07,2,1.29
 22/11/2018 14:30:00,11.01,11.07,2,1.51
 22/11/2018 14:45:00,11.0,11.07,2,1.51
 22/11/2018 15:00:00,10.98,11.07,2,1.51
 22/11/2018 15:15:00,10.98,11.07,2,1.51
 22/11/2018 15:30:00,10.9,11.07,2,1.51
 22/11/2018 15:45:00,10.88,11.07,2,1.51
 22/11/2018 16:00:00,10.88,11.07,2,1.66
 22/11/2018 16:15:00,10.88,11.07,2,1.73
 22/11/2018 16:30:00,10.88,11.07,2,1.73
 22/11/2018 16:45:00,10.86,11.07,2,1.85
 22/11/2018 17:00:00,10.93,11.07,2,1.98
 22/11/2018 17:15:00,10.95,11.07,2,2.21
 22/11/2018 17:30:00,10.95,11.07,2,2.24
 22/11/2018 17:45:00,10.95,11.07,2,2.24
 22/11/2018 18:00:00,10.97,11.07,2,2.24
 22/11/2018 18:15:00,11.01,11.07,2,2.24
 22/11/2018 18:30:00,11.01,11.07,2,2.24
 22/11/2018 18:45:00,11.01,11.07,2,2.24
 22/11/2018 19:00:00,11.07,11.07,2,2.24
 22/11/2018 19:15:00,11.07,11.07,2,2.24
 22/11/2018 19:30:00,11.1,11.07,2,2.24
 22/11/2018 19:45:00,11.07,11.07,2,2.24
 22/11/2018 20:00:00,11.09,11.07,2,2.15
 22/11/2018 20:15:00,11.04,11.07,2,1.99
 22/11/2018 20:30:00,11.04,11.07,2,1.99
 22/11/2018 20:45:00,11.04,11.07,2,1.99
 22/11/2018 21:00:00,10.98,11.07,2,1.99
 22/11/2018 21:15:00,10.97,11.07,2,1.87
 22/11/2018 21:30:00,10.98,11.07,2,1.74
 22/11/2018 21:45:00,10.94,11.07,2,1.74
 22/11/2018 22:00:00,10.92,11.07,2,1.74
 22/11/2018 22:15:00,10.94,11.07,2,1.55
 22/11/2018 22:30:00,10.99,11.07,2,1.49
 22/11/2018 22:45:00,10.99,11.07,2,1.49
 22/11/2018 23:00:00,10.99,11.07,2,1.49
 22/11/2018 23:15:00,10.99,11.07,2,1.49
 22/11/2018 23:30:00,11.0,11.07,2,1.48
 22/11/2018 23:45:00,11.05,11.07,2,1.24
 23/11/2018 00:00:00,11.02,11.07,2,1.24
 23/11/2018 00:15:00,10.99,11.07,2,1.44
 23/11/2018 00:30:00,10.99,11.07,2,1.49
 23/11/2018 00:45:00,10.96,11.07,2,1.72
 23/11/2018 01:00:00,10.92,11.07,2,1.74
 23/11/2018 01:15:00,10.92,11.07,2,1.74
 23/11/2018 01:30:00,10.92,11.07,2,1.74
 23/11/2018 01:45:00,10.92,11.07,2,1.74
 23/11/2018 02:00:00,10.95,11.07,2,1.74
 23/11/2018 02:15:00,10.98,11.07,2,1.74
 23/11/2018 02:30:00,10.99,11.07,2,1.74
 23/11/2018 02:45:00,10.97,11.07,2,1.74
 23/11/2018 03:00:00,10.99,11.07,2,1.74
 23/11/2018 03:15:00,11.04,11.07,2,1.74
 23/11/2018 03:30:00,11.04,11.07,2,1.74
 23/11/2018 03:45:00,11.04,11.07,2,1.74
 23/11/2018 04:00:00,11.04,11.07,2,1.74
 23/11/2018 04:15:00,11.04,11.07,2,1.74
 23/11/2018 04:30:00,11.04,11.07,2,1.74
 23/11/2018 04:45:00,11.04,11.07,2,1.74
 23/11/2018 05:00:00,11.04,11.07,2,1.74
 23/11/2018 05:15:00,10.99,11.07,2,1.74
 23/11/2018 05:30:00,10.97,11.07,2,1.74
 23/11/2018 05:45:00,10.95,11.07,2,1.74
 23/11/2018 06:00:00,10.91,11.07,2,1.74
 23/11/2018 06:15:00,10.91,11.07,2,1.74
 23/11/2018 06:30:00,10.91,11.07,2,1.74
 23/11/2018 06:45:00,10.9,11.07,2,1.74
 23/11/2018 07:00:00,10.87,11.07,2,1.74
 23/11/2018 07:15:00,10.92,11.07,2,1.74
 23/11/2018 07:30:00,10.92,11.07,2,1.83
 23/11/2018 07:45:00,11.08,11.07,2,1.98
 23/11/2018 08:00:00,11.09,11.07,2,1.98
 23/11/2018 08:15:00,11.09,11.07,2,1.98
 23/11/2018 08:30:00,11.09,11.07,2,1.75
 23/11/2018 08:45:00,11.09,11.07,2,1.73
 23/11/2018 09:00:00,11.09,11.07,2,1.73
 23/11/2018 09:15:00,11.09,11.07,2,1.73
 23/11/2018 09:30:00,11.12,11.07,2,2.2
 23/11/2018 09:45:00,11.08,11.07,2,2.07
 23/11/2018 10:00:00,11.11,11.07,2,1.67
 23/11/2018 10:15:00,10.98,11.07,2,1.52
 23/11/2018 10:30:00,10.97,11.07,2,1.51
 23/11/2018 10:45:00,10.97,11.07,2,1.26
 23/11/2018 11:00:00,10.97,11.07,2,1.26
 23/11/2018 11:15:00,10.98,11.07,2,1.26
 23/11/2018 11:30:00,11.03,11.07,2,1.26
 23/11/2018 11:45:00,11.03,11.07,2,1.26
 23/11/2018 12:00:00,11.03,11.07,2,1.26
 23/11/2018 12:15:00,11.03,11.07,2,1.26
 23/11/2018 12:30:00,11.03,11.07,2,1.26
 23/11/2018 12:45:00,11.03,11.07,2,1.26
 23/11/2018 13:00:00,11.03,11.07,2,1.48
 23/11/2018 13:15:00,11.03,11.07,2,1.49
 23/11/2018 13:30:00,11.03,11.07,2,1.49
 23/11/2018 13:45:00,11.03,11.07,2,1.49
 23/11/2018 14:00:00,11.04,11.07,2,1.49
 23/11/2018 14:15:00,11.06,11.07,2,1.49
 23/11/2018 14:30:00,11.05,11.07,2,1.49
 23/11/2018 14:45:00,11.09,11.07,2,1.49
 23/11/2018 15:00:00,11.09,11.07,2,1.49
 23/11/2018 15:15:00,11.09,11.07,2,1.49
 23/11/2018 15:30:00,11.09,11.07,2,1.49
 23/11/2018 15:45:00,11.09,11.07,2,1.64
 23/11/2018 16:00:00,11.06,11.07,2,1.76
 23/11/2018 16:15:00,11.04,11.07,2,1.76
 23/11/2018 16:30:00,11.02,11.07,2,1.76
 23/11/2018 16:45:00,10.97,11.07,2,1.76
 23/11/2018 17:00:00,10.92,11.07,2,1.95
 23/11/2018 17:15:00,10.92,11.07,2,1.99
 23/11/2018 17:30:00,10.92,11.07,2,1.99
 23/11/2018 17:45:00,10.92,11.07,2,2.1
 23/11/2018 18:00:00,10.92,11.07,2,2.24
 23/11/2018 18:15:00,10.92,11.07,2,2.24
 23/11/2018 18:30:00,10.92,11.07,2,2.24
 23/11/2018 18:45:00,10.92,11.07,2,2.24
 23/11/2018 19:00:00,10.97,11.07,2,2.24
 23/11/2018 19:15:00,11.03,11.07,2,2.12
 23/11/2018 19:30:00,11.04,11.07,2,1.99
 23/11/2018 19:45:00,11.04,11.07,2,1.99
 23/11/2018 20:00:00,11.04,11.07,2,1.99
 23/11/2018 20:15:00,11.04,11.07,2,1.95
 23/11/2018 20:30:00,11.04,11.07,2,1.73
 23/11/2018 20:45:00,11.05,11.07,2,1.73
 23/11/2018 21:00:00,11.07,11.07,2,1.73
 23/11/2018 21:15:00,11.05,11.07,2,1.73
 23/11/2018 21:30:00,11.01,11.07,2,1.73
 23/11/2018 21:45:00,11.01,11.07,2,1.73
 23/11/2018 22:00:00,10.98,11.07,2,1.69
 23/11/2018 22:15:00,10.95,11.07,2,1.46
 23/11/2018 22:30:00,11.0,11.07,2,1.46
 23/11/2018 22:45:00,10.93,11.07,2,1.46
 23/11/2018 23:00:00,10.95,11.07,2,1.46
 23/11/2018 23:15:00,11.0,11.07,2,1.46
 23/11/2018 23:30:00,11.0,11.07,2,1.46
 23/11/2018 23:45:00,11.0,11.07,2,1.3
 24/11/2018 00:00:00,11.0,11.07,2,1.19
 24/11/2018 00:15:00,10.94,11.07,2,1.48
 24/11/2018 00:30:00,10.93,11.07,2,1.69
 24/11/2018 00:45:00,10.87,11.07,2,1.69
 24/11/2018 01:00:00,10.87,11.07,2,1.69
 24/11/2018 01:15:00,10.87,11.07,2,1.69
 24/11/2018 01:30:00,10.91,11.07,2,1.69
 24/11/2018 01:45:00,10.92,11.07,2,1.69
 24/11/2018 02:00:00,10.98,11.07,2,1.69
 24/11/2018 02:15:00,10.99,11.07,2,1.69
 24/11/2018 02:30:00,10.99,11.07,2,1.69
 24/11/2018 02:45:00,10.99,11.07,2,1.69
 24/11/2018 03:00:00,10.99,11.07,2,1.69
 24/11/2018 03:15:00,10.99,11.07,2,1.69
 24/11/2018 03:30:00,10.99,11.07,2,1.69
 24/11/2018 03:45:00,11.02,11.07,2,1.69
 24/11/2018 04:00:00,11.04,11.07,2,1.69
 24/11/2018 04:15:00,11.04,11.07,2,1.69
 24/11/2018 04:30:00,11.05,11.07,2,1.61
 24/11/2018 04:45:00,11.04,11.07,2,1.44
 24/11/2018 05:00:00,11.04,11.07,2,1.44
 24/11/2018 05:15:00,11.04,11.07,2,1.44
 24/11/2018 05:30:00,11.0,11.07,2,1.44
 24/11/2018 05:45:00,10.98,11.07,2,1.44
 24/11/2018 06:00:00,10.98,11.07,2,1.44
 24/11/2018 06:15:00,10.98,11.07,2,1.44
 24/11/2018 06:30:00,10.94,11.07,2,1.44
 24/11/2018 06:45:00,10.92,11.07,2,1.44
 24/11/2018 07:00:00,10.91,11.07,2,1.44
 24/11/2018 07:15:00,10.87,11.07,2,1.44
 24/11/2018 07:30:00,10.89,11.07,2,1.44
 24/11/2018 07:45:00,10.99,11.07,2,1.64
 24/11/2018 08:00:00,10.97,11.07,2,1.71
 24/11/2018 08:15:00,10.93,11.07,2,1.71
 24/11/2018 08:30:00,10.93,11.07,2,1.71
 24/11/2018 08:45:00,10.93,11.07,2,1.71
 24/11/2018 09:00:00,10.87,11.07,2,1.71
 24/11/2018 09:15:00,10.87,11.07,2,1.71
 24/11/2018 09:30:00,10.87,11.07,2,1.71
 24/11/2018 09:45:00,10.87,11.07,2,1.71
 24/11/2018 10:00:00,10.87,11.07,2,1.71
 24/11/2018 10:15:00,10.87,11.07,2,1.71
 24/11/2018 10:30:00,10.92,11.07,2,1.71
 24/11/2018 10:45:00,10.94,11.07,2,1.68
 24/11/2018 11:00:00,10.94,11.07,2,1.44
 24/11/2018 11:15:00,11.04,11.07,2,1.44
 24/11/2018 11:30:00,11.04,11.07,2,1.44
 24/11/2018 11:45:00,11.04,11.07,2,1.44
 24/11/2018 12:00:00,11.08,11.07,2,1.44
 24/11/2018 12:15:00,11.01,11.07,2,1.44
 24/11/2018 12:30:00,10.99,11.07,2,1.44
 24/11/2018 12:45:00,10.99,11.07,2,1.44
 24/11/2018 13:00:00,10.99,11.07,2,1.44
 24/11/2018 13:15:00,10.99,11.07,2,1.44
 24/11/2018 13:30:00,11.0,11.07,2,1.44
 24/11/2018 13:45:00,11.05,11.07,2,1.47
 24/11/2018 14:00:00,11.02,11.07,2,1.69
 24/11/2018 14:15:00,10.98,11.07,2,1.69
 24/11/2018 14:30:00,10.98,11.07,2,1.69
 24/11/2018 14:45:00,10.97,11.07,2,1.69
 24/11/2018 15:00:00,10.9,11.07,2,1.69
 24/11/2018 15:15:00,10.9,11.07,2,1.69
 24/11/2018 15:30:00,10.91,11.07,2,1.69
 24/11/2018 15:45:00,10.88,11.07,2,1.69
 24/11/2018 16:00:00,10.85,11.07,2,1.69
 24/11/2018 16:15:00,10.9,11.07,2,1.69
 24/11/2018 16:30:00,10.89,11.07,2,1.69
 24/11/2018 16:45:00,10.89,11.07,2,1.8
 24/11/2018 17:00:00,10.95,11.07,2,1.96
 24/11/2018 17:15:00,10.89,11.07,2,1.96
 24/11/2018 17:30:00,10.89,11.07,2,1.96
 24/11/2018 17:45:00,10.89,11.07,2,2.1
 24/11/2018 18:00:00,10.89,11.07,2,2.21
 24/11/2018 18:15:00,10.95,11.07,2,2.21
 24/11/2018 18:30:00,10.95,11.07,2,2.21
 24/11/2018 18:45:00,10.95,11.07,2,2.21
 24/11/2018 19:00:00,11.01,11.07,2,2.21
 24/11/2018 19:15:00,11.01,11.07,2,1.98
 24/11/2018 19:30:00,11.01,11.07,2,1.94
 24/11/2018 19:45:00,11.01,11.07,2,1.94
 24/11/2018 20:00:00,11.03,11.07,2,1.82
 24/11/2018 20:15:00,11.08,11.07,2,1.69
 24/11/2018 20:30:00,11.08,11.07,2,1.69
 24/11/2018 20:45:00,10.99,11.07,2,1.69
 24/11/2018 21:00:00,10.94,11.07,2,1.69
 24/11/2018 21:15:00,10.92,11.07,2,1.69
 24/11/2018 21:30:00,10.94,11.07,2,1.69
 24/11/2018 21:45:00,10.96,11.07,2,1.6
 24/11/2018 22:00:00,11.02,11.07,2,1.42
 24/11/2018 22:15:00,11.01,11.07,2,1.42
 24/11/2018 22:30:00,11.06,11.07,2,1.42
 24/11/2018 22:45:00,11.06,11.07,2,1.42
 24/11/2018 23:00:00,11.06,11.07,2,1.42
 24/11/2018 23:15:00,11.01,11.07,2,1.42
 24/11/2018 23:30:00,11.0,11.07,2,1.42
 24/11/2018 23:45:00,11.0,11.07,2,1.42
 25/11/2018 00:00:00,10.98,11.07,2,1.42
 25/11/2018 00:15:00,10.92,11.07,2,1.49
 25/11/2018 00:30:00,10.94,11.07,2,1.68
 25/11/2018 00:45:00,10.94,11.07,2,1.68
 25/11/2018 01:00:00,10.94,11.07,2,1.68
 25/11/2018 01:15:00,10.94,11.07,2,1.68
 25/11/2018 01:30:00,10.95,11.07,2,1.68
 25/11/2018 01:45:00,11.0,11.07,2,1.68
 25/11/2018 02:00:00,11.0,11.07,2,1.68
 25/11/2018 02:15:00,11.0,11.07,2,1.68
 25/11/2018 02:30:00,11.0,11.07,2,1.68
 25/11/2018 02:45:00,11.0,11.07,2,1.68
 25/11/2018 03:00:00,11.0,11.07,2,1.68
 25/11/2018 03:15:00,10.94,11.07,2,1.68
 25/11/2018 03:30:00,10.94,11.07,2,1.68
 25/11/2018 03:45:00,10.94,11.07,2,1.68
 25/11/2018 04:00:00,10.99,11.07,2,1.68
 25/11/2018 04:15:00,11.0,11.07,2,1.68
 25/11/2018 04:30:00,11.0,11.07,2,1.68
 25/11/2018 04:45:00,11.0,11.07,2,1.68
 25/11/2018 05:00:00,11.0,11.07,2,1.68
 25/11/2018 05:15:00,11.0,11.07,2,1.68
 25/11/2018 05:30:00,11.0,11.07,2,1.65
 25/11/2018 05:45:00,11.0,11.07,2,1.42
 25/11/2018 06:00:00,11.02,11.07,2,1.42
 25/11/2018 06:15:00,11.05,11.07,2,1.42
 25/11/2018 06:30:00,11.05,11.07,2,1.42
 25/11/2018 06:45:00,11.05,11.07,2,1.42
 25/11/2018 07:00:00,11.0,11.07,2,1.42
 25/11/2018 07:15:00,11.0,11.07,2,1.42
 25/11/2018 07:30:00,11.0,11.07,2,1.42
 25/11/2018 07:45:00,10.98,11.07,2,1.42
 25/11/2018 08:00:00,10.94,11.07,2,1.42
 25/11/2018 08:15:00,10.9,11.07,2,1.44
 25/11/2018 08:30:00,10.91,11.07,2,1.68
 25/11/2018 08:45:00,10.95,11.07,2,1.68
 25/11/2018 09:00:00,10.95,11.07,2,1.68
 25/11/2018 09:15:00,10.94,11.07,2,1.68
 25/11/2018 09:30:00,10.93,11.07,2,1.68
 25/11/2018 09:45:00,10.95,11.07,2,1.68
 25/11/2018 10:00:00,10.95,11.07,2,1.68
 25/11/2018 10:15:00,10.95,11.07,2,1.68
 25/11/2018 10:30:00,10.95,11.07,2,1.68
 25/11/2018 10:45:00,10.95,11.07,2,1.68
 25/11/2018 11:00:00,10.95,11.07,2,1.68
 25/11/2018 11:15:00,10.95,11.07,2,1.68
 25/11/2018 11:30:00,10.95,11.07,2,1.68
 25/11/2018 11:45:00,10.95,11.07,2,1.68
 25/11/2018 12:00:00,10.95,11.07,2,1.68
 25/11/2018 12:15:00,10.95,11.07,2,1.68
 25/11/2018 12:30:00,10.95,11.07,2,1.68
 25/11/2018 12:45:00,10.95,11.07,2,1.68
 25/11/2018 13:00:00,10.95,11.07,2,1.68
 25/11/2018 13:15:00,10.95,11.07,2,1.68
 25/11/2018 13:30:00,10.95,11.07,2,1.68
 25/11/2018 13:45:00,10.95,11.07,2,1.68
 25/11/2018 14:00:00,11.0,11.07,2,1.68
 25/11/2018 14:15:00,11.01,11.07,2,1.68
 25/11/2018 14:30:00,11.01,11.07,2,1.4
 25/11/2018 14:45:00,11.01,11.07,2,1.37
 25/11/2018 15:00:00,11.01,11.07,2,1.55
 25/11/2018 15:15:00,11.01,11.07,2,1.64
 25/11/2018 15:30:00,11.0,11.07,2,1.64
 25/11/2018 15:45:00,10.96,11.07,2,1.64
 25/11/2018 16:00:00,10.93,11.07,2,1.64
 25/11/2018 16:15:00,10.9,11.07,2,1.72
 25/11/2018 16:30:00,10.9,11.07,2,1.89
 25/11/2018 16:45:00,10.86,11.07,2,1.93
 25/11/2018 17:00:00,10.88,11.07,2,2.16
 25/11/2018 17:15:00,10.99,11.07,2,2.16
 25/11/2018 17:30:00,11.02,11.07,2,2.16
 25/11/2018 17:45:00,11.02,11.07,2,2.16
 25/11/2018 18:00:00,11.02,11.07,2,2.16
 25/11/2018 18:15:00,10.99,11.07,2,2.16
 25/11/2018 18:30:00,10.94,11.07,2,2.16
 25/11/2018 18:45:00,10.94,11.07,2,2.16
 25/11/2018 19:00:00,10.94,11.07,2,2.16
 25/11/2018 19:15:00,10.97,11.07,2,2.16
 25/11/2018 19:30:00,11.0,11.07,2,2.16
 25/11/2018 19:45:00,10.99,11.07,2,1.97
 25/11/2018 20:00:00,10.97,11.07,2,1.91
 25/11/2018 20:15:00,10.97,11.07,2,1.91
 25/11/2018 20:30:00,10.99,11.07,2,1.91
 25/11/2018 20:45:00,11.04,11.07,2,1.84
 25/11/2018 21:00:00,11.03,11.07,2,1.64
 25/11/2018 21:15:00,10.91,11.07,2,1.64
 25/11/2018 21:30:00,10.89,11.07,2,1.64
 25/11/2018 21:45:00,10.92,11.07,2,1.64
 25/11/2018 22:00:00,10.85,11.07,2,1.64
 25/11/2018 22:15:00,10.87,11.07,2,1.64
 25/11/2018 22:30:00,10.91,11.07,2,1.46
 25/11/2018 22:45:00,10.91,11.07,2,1.39
 25/11/2018 23:00:00,10.94,11.07,2,1.39
 25/11/2018 23:15:00,10.96,11.07,2,1.39
 25/11/2018 23:30:00,10.88,11.07,2,1.39
 25/11/2018 23:45:00,10.89,11.07,2,1.39
 26/11/2018 00:00:00,10.91,11.07,2,1.39
 26/11/2018 00:00:00,10.91,11.07,2,1.39
 26/11/2018 00:15:00,10.84,11.07,2,1.39
 26/11/2018 00:30:00,10.88,11.07,2,1.51
 26/11/2018 00:45:00,10.99,11.07,2,1.66
 26/11/2018 01:00:00,11.02,11.07,2,1.66
 26/11/2018 01:15:00,11.02,11.07,2,1.66
 26/11/2018 01:30:00,11.02,11.07,2,1.66
 26/11/2018 01:45:00,11.02,11.07,2,1.66
 26/11/2018 02:00:00,11.02,11.07,2,1.66
 26/11/2018 02:15:00,10.97,11.07,2,1.66
 26/11/2018 02:30:00,10.97,11.07,2,1.66
 26/11/2018 02:45:00,10.97,11.07,2,1.66
 26/11/2018 03:00:00,10.97,11.07,2,1.66
 26/11/2018 03:15:00,10.97,11.07,2,1.66
 26/11/2018 03:30:00,10.97,11.07,2,1.66
 26/11/2018 03:45:00,10.97,11.07,2,1.66
 26/11/2018 04:00:00,10.97,11.07,2,1.66
 26/11/2018 04:15:00,10.98,11.07,2,1.66
 26/11/2018 04:30:00,11.03,11.07,2,1.66
 26/11/2018 04:45:00,11.03,11.07,2,1.66
 26/11/2018 05:00:00,11.03,11.07,2,1.66
 26/11/2018 05:15:00,11.0,11.07,2,1.66
 26/11/2018 05:30:00,10.97,11.07,2,1.66
 26/11/2018 05:45:00,10.97,11.07,2,1.66
 26/11/2018 06:00:00,10.97,11.07,2,1.66
 26/11/2018 06:15:00,10.95,11.07,2,1.66
 26/11/2018 06:30:00,10.96,11.07,2,1.82
 26/11/2018 06:45:00,10.92,11.07,2,1.89
 26/11/2018 07:00:00,10.9,11.07,2,1.89
 26/11/2018 07:15:00,10.91,11.07,2,1.89
 26/11/2018 07:30:00,10.91,11.07,2,1.89
 26/11/2018 07:45:00,10.89,11.07,2,1.89
 26/11/2018 08:00:00,10.94,11.07,2,1.89
 26/11/2018 08:15:00,10.98,11.07,2,1.89
 26/11/2018 08:30:00,10.98,11.07,2,1.89
 26/11/2018 08:45:00,10.98,11.07,2,1.89
 26/11/2018 09:00:00,10.98,11.07,2,1.89
 26/11/2018 09:15:00,10.98,11.07,2,1.89
 26/11/2018 09:30:00,11.01,11.07,2,1.83
 26/11/2018 09:45:00,11.04,11.07,2,1.62
 26/11/2018 10:00:00,11.05,11.07,2,1.62
 26/11/2018 10:15:00,11.1,11.07,2,1.62
 26/11/2018 10:30:00,11.09,11.07,2,1.62
 26/11/2018 10:45:00,11.09,11.07,2,1.42
 26/11/2018 11:00:00,11.09,11.07,2,1.36
 26/11/2018 11:15:00,11.13,11.07,2,1.36
 26/11/2018 11:30:00,11.05,11.07,2,1.15
 26/11/2018 11:45:00,10.96,11.07,2,1.11
 26/11/2018 12:00:00,10.94,11.07,2,1.15
 26/11/2018 12:15:00,10.9,11.07,2,1.27
 26/11/2018 12:30:00,10.9,11.07,2,1.14
 26/11/2018 12:45:00,10.96,11.07,2,1.14
 26/11/2018 13:00:00,10.96,11.07,2,1.14
 26/11/2018 13:15:00,10.96,11.07,2,1.14
 26/11/2018 13:30:00,10.96,11.07,2,1.23
 26/11/2018 13:45:00,10.9,11.07,2,1.41
 26/11/2018 14:00:00,10.9,11.07,2,1.41
 26/11/2018 14:15:00,10.9,11.07,2,1.41
 26/11/2018 14:30:00,10.9,11.07,2,1.41
 26/11/2018 14:45:00,11.02,11.07,2,1.41
 26/11/2018 15:00:00,11.04,11.07,2,1.41
 26/11/2018 15:15:00,11.04,11.07,2,1.41
 26/11/2018 15:30:00,11.04,11.07,2,1.41
 26/11/2018 15:45:00,10.99,11.07,2,1.6
 26/11/2018 16:00:00,10.94,11.07,2,1.66
 26/11/2018 16:15:00,10.95,11.07,2,1.66
 26/11/2018 16:30:00,11.0,11.07,2,1.66
 26/11/2018 16:45:00,10.98,11.07,2,1.85
 26/11/2018 17:00:00,10.95,11.07,2,1.94
 26/11/2018 17:15:00,10.97,11.07,2,2.24
 26/11/2018 17:30:00,11.0,11.07,2,2.24
 26/11/2018 17:45:00,11.0,11.07,2,2.24
 26/11/2018 18:00:00,11.0,11.07,2,2.24
 26/11/2018 18:15:00,11.0,11.07,2,2.24
 26/11/2018 18:30:00,11.0,11.07,2,2.24
 26/11/2018 18:45:00,11.0,11.07,2,2.24
 26/11/2018 19:00:00,11.03,11.07,2,2.24
 26/11/2018 19:15:00,11.07,11.07,2,2.24
 26/11/2018 19:30:00,11.01,11.07,2,2.24
 26/11/2018 19:45:00,10.98,11.07,2,2.15
 26/11/2018 20:00:00,11.0,11.07,2,2.01
 26/11/2018 20:15:00,11.03,11.07,2,2.01
 26/11/2018 20:30:00,10.97,11.07,2,2.01
 26/11/2018 20:45:00,11.02,11.07,2,2.01
 26/11/2018 21:00:00,11.04,11.07,2,2.01
 26/11/2018 21:15:00,11.04,11.07,2,1.82
 26/11/2018 21:30:00,11.05,11.07,2,1.76
 26/11/2018 21:45:00,11.05,11.07,2,1.76
 26/11/2018 22:00:00,11.0,11.07,2,1.76
 26/11/2018 22:15:00,11.0,11.07,2,1.61
 26/11/2018 22:30:00,11.0,11.07,2,1.52
 26/11/2018 22:45:00,11.0,11.07,2,1.52
 26/11/2018 23:00:00,11.04,11.07,2,1.35
 26/11/2018 23:15:00,11.07,11.07,2,1.26
 26/11/2018 23:30:00,11.05,11.07,2,1.26
 26/11/2018 23:45:00,10.96,11.07,2,1.26
 27/11/2018 00:00:00,10.96,11.07,2,1.26
 27/11/2018 00:15:00,10.85,11.07,2,1.42
 27/11/2018 00:30:00,10.9,11.07,2,1.51
 27/11/2018 00:45:00,10.91,11.07,2,1.72
 27/11/2018 01:00:00,10.91,11.07,2,1.78
 27/11/2018 01:15:00,10.94,11.07,2,1.78
 27/11/2018 01:30:00,10.99,11.07,2,1.78
 27/11/2018 01:45:00,11.03,11.07,2,1.78
 27/11/2018 02:00:00,11.03,11.07,2,1.78
 27/11/2018 02:15:00,11.03,11.07,2,1.78
 27/11/2018 02:30:00,11.03,11.07,2,1.78
 27/11/2018 02:45:00,10.99,11.07,2,1.78
 27/11/2018 03:00:00,10.97,11.07,2,1.78
 27/11/2018 03:15:00,10.97,11.07,2,1.78
 27/11/2018 03:30:00,10.97,11.07,2,1.78
 27/11/2018 03:45:00,10.98,11.07,2,1.78
 27/11/2018 04:00:00,11.04,11.07,2,1.78
 27/11/2018 04:15:00,11.04,11.07,2,1.78
 27/11/2018 04:30:00,11.04,11.07,2,1.78
 27/11/2018 04:45:00,11.04,11.07,2,1.78
 27/11/2018 05:00:00,11.04,11.07,2,1.78
 27/11/2018 05:15:00,10.97,11.07,2,1.58
 27/11/2018 05:30:00,11.06,11.07,2,1.51
 27/11/2018 05:45:00,11.04,11.07,2,1.51
 27/11/2018 06:00:00,11.04,11.07,2,1.51
 27/11/2018 06:15:00,10.96,11.07,2,1.62
 27/11/2018 06:30:00,10.93,11.07,2,1.76
 27/11/2018 06:45:00,10.93,11.07,2,1.76
 27/11/2018 07:00:00,10.88,11.07,2,1.76
 27/11/2018 07:15:00,10.84,11.07,2,1.76
 27/11/2018 07:30:00,10.9,11.07,2,1.79
 27/11/2018 07:45:00,10.88,11.07,2,1.98
 27/11/2018 08:00:00,10.93,11.07,2,1.98
 27/11/2018 08:15:00,10.94,11.07,2,1.98
 27/11/2018 08:30:00,10.93,11.07,2,1.98
 27/11/2018 08:45:00,10.93,11.07,2,1.98
 27/11/2018 09:00:00,10.93,11.07,2,1.98
 27/11/2018 09:15:00,10.93,11.07,2,1.98
 27/11/2018 09:30:00,10.94,11.07,2,1.95
 27/11/2018 09:45:00,11.13,11.07,2,1.78
 27/11/2018 10:00:00,11.03,11.07,2,1.78
 27/11/2018 10:15:00,11.03,11.07,2,1.78
 27/11/2018 10:30:00,11.03,11.07,2,1.78
 27/11/2018 10:45:00,11.03,11.07,2,1.78
 27/11/2018 11:00:00,11.03,11.07,2,1.78
 27/11/2018 11:15:00,11.03,11.07,2,1.78
 27/11/2018 11:30:00,11.03,11.07,2,1.78
 27/11/2018 11:45:00,10.99,11.07,2,1.78
 27/11/2018 12:00:00,10.98,11.07,2,1.78
 27/11/2018 12:15:00,10.98,11.07,2,1.78
 27/11/2018 12:30:00,10.98,11.07,2,1.78
 27/11/2018 12:45:00,10.98,11.07,2,1.78
 27/11/2018 13:00:00,10.98,11.07,2,1.78
 27/11/2018 13:15:00,10.98,11.07,2,1.78
 27/11/2018 13:30:00,10.98,11.07,2,1.78
 27/11/2018 13:45:00,10.98,11.07,2,1.78
 27/11/2018 14:00:00,10.99,11.07,2,1.78
 27/11/2018 14:15:00,11.04,11.07,2,1.78
 27/11/2018 14:30:00,11.04,11.07,2,1.78
 27/11/2018 14:45:00,11.03,11.07,2,1.78
 27/11/2018 15:00:00,10.92,11.07,2,1.78
 27/11/2018 15:15:00,10.92,11.07,2,1.78
 27/11/2018 15:30:00,10.91,11.07,2,1.78
 27/11/2018 15:45:00,10.87,11.07,2,1.78
 27/11/2018 16:00:00,10.87,11.07,2,1.78
 27/11/2018 16:15:00,10.93,11.07,2,1.78
 27/11/2018 16:30:00,10.89,11.07,2,1.78
 27/11/2018 16:45:00,10.88,11.07,2,1.99
 27/11/2018 17:00:00,10.87,11.07,2,2.03
 27/11/2018 17:15:00,10.84,11.07,2,2.03
 27/11/2018 17:30:00,10.84,11.07,2,2.15
 27/11/2018 17:45:00,10.84,11.07,2,2.24
 27/11/2018 18:00:00,10.87,11.07,2,2.24
 27/11/2018 18:15:00,10.91,11.07,2,2.24
 27/11/2018 18:30:00,10.91,11.07,2,2.24
 27/11/2018 18:45:00,10.91,11.07,2,2.24
 27/11/2018 19:00:00,10.93,11.07,2,2.24
 27/11/2018 19:15:00,10.97,11.07,2,2.24
