DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 19:30:00,10.97,11.07,2,2.22
 27/11/2018 19:45:00,10.92,11.07,2,1.98
 27/11/2018 20:00:00,10.98,11.07,2,1.98
 27/11/2018 20:15:00,10.96,11.07,2,1.98
 27/11/2018 20:30:00,10.99,11.07,2,1.98
 27/11/2018 20:45:00,11.03,11.07,2,1.98
 27/11/2018 21:00:00,10.95,11.07,2,1.94
 27/11/2018 21:15:00,10.95,11.07,2,1.71
 27/11/2018 21:30:00,10.95,11.07,2,1.71
 27/11/2018 21:45:00,10.95,11.07,2,1.71
 27/11/2018 22:00:00,10.85,11.07,2,1.71
 27/11/2018 22:15:00,10.84,11.07,2,1.67
 27/11/2018 22:30:00,10.85,11.07,2,1.44
 27/11/2018 22:45:00,10.88,11.07,2,1.44
 27/11/2018 23:00:00,10.88,11.07,2,1.44
 27/11/2018 23:15:00,10.88,11.07,2,1.44
 27/11/2018 23:30:00,10.88,11.07,2,1.2
 27/11/2018 23:45:00,10.88,11.07,2,1.19
 28/11/2018 00:00:00,10.93,11.07,2,1.19
 28/11/2018 00:15:00,10.9,11.07,2,1.4
 28/11/2018 00:30:00,10.88,11.07,2,1.63
 28/11/2018 00:45:00,10.84,11.07,2,1.71
 28/11/2018 01:00:00,10.83,11.07,2,1.71
 28/11/2018 01:15:00,10.83,11.07,2,1.71
 28/11/2018 01:30:00,10.83,11.07,2,1.71
 28/11/2018 01:45:00,10.83,11.07,2,1.71
 28/11/2018 02:00:00,10.88,11.07,2,1.71
 28/11/2018 02:15:00,10.84,11.07,2,1.71
 28/11/2018 02:30:00,10.86,11.07,2,1.71
 28/11/2018 02:45:00,10.91,11.07,2,1.71
 28/11/2018 03:00:00,10.91,11.07,2,1.71
 28/11/2018 03:15:00,10.91,11.07,2,1.71
 28/11/2018 03:30:00,10.91,11.07,2,1.71
 28/11/2018 03:45:00,10.93,11.07,2,1.71
 28/11/2018 04:00:00,10.96,11.07,2,1.71
 28/11/2018 04:15:00,10.92,11.07,2,1.71
 28/11/2018 04:30:00,10.91,11.07,2,1.71
 28/11/2018 04:45:00,10.91,11.07,2,1.71
 28/11/2018 05:00:00,10.91,11.07,2,1.71
 28/11/2018 05:15:00,10.87,11.07,2,1.66
 28/11/2018 05:30:00,10.91,11.07,2,1.46
 28/11/2018 05:45:00,10.91,11.07,2,1.46
 28/11/2018 06:00:00,10.87,11.07,2,1.46
 28/11/2018 06:15:00,10.84,11.07,2,1.46
 28/11/2018 06:30:00,10.87,11.07,2,1.67
 28/11/2018 06:45:00,10.91,11.07,2,1.71
 28/11/2018 07:00:00,10.86,11.07,2,1.71
 28/11/2018 07:15:00,10.83,11.07,2,1.71
 28/11/2018 07:30:00,10.83,11.07,2,1.75
 28/11/2018 07:45:00,10.83,11.07,2,1.94
 28/11/2018 08:00:00,10.84,11.07,2,1.94
 28/11/2018 08:15:00,10.92,11.07,2,1.94
 28/11/2018 08:30:00,10.87,11.07,2,1.94
 28/11/2018 08:45:00,10.95,11.07,2,1.94
 28/11/2018 09:00:00,11.0,11.07,2,1.94
 28/11/2018 09:15:00,11.03,11.07,2,1.93
 28/11/2018 09:30:00,11.01,11.07,2,1.68
 28/11/2018 09:45:00,11.0,11.07,2,1.68
 28/11/2018 10:00:00,11.01,11.07,2,1.68
 28/11/2018 10:15:00,11.0,11.07,2,1.68
 28/11/2018 10:30:00,11.0,11.07,2,1.68
 28/11/2018 10:45:00,11.02,11.07,2,1.68
 28/11/2018 11:00:00,10.94,11.07,2,1.68
 28/11/2018 11:15:00,10.94,11.07,2,1.68
 28/11/2018 11:30:00,10.94,11.07,2,1.68
 28/11/2018 11:45:00,10.94,11.07,2,1.68
 28/11/2018 12:00:00,10.94,11.07,2,1.68
 28/11/2018 12:15:00,10.94,11.07,2,1.68
 28/11/2018 12:30:00,10.94,11.07,2,1.68
 28/11/2018 12:45:00,10.94,11.07,2,1.68
 28/11/2018 13:00:00,10.91,11.07,2,1.68
 28/11/2018 13:15:00,10.92,11.07,2,1.68
 28/11/2018 13:30:00,10.93,11.07,2,1.68
 28/11/2018 13:45:00,10.99,11.07,2,1.68
 28/11/2018 14:00:00,10.99,11.07,2,1.68
 28/11/2018 14:15:00,10.94,11.07,2,1.68
 28/11/2018 14:30:00,10.93,11.07,2,1.68
 28/11/2018 14:45:00,10.98,11.07,2,1.68
 28/11/2018 15:00:00,11.03,11.07,2,1.68
 28/11/2018 15:15:00,11.06,11.07,2,1.68
 28/11/2018 15:30:00,11.03,11.07,2,1.68
 28/11/2018 15:45:00,11.0,11.07,2,1.68
 28/11/2018 16:00:00,11.0,11.07,2,1.68
 28/11/2018 16:15:00,10.94,11.07,2,1.68
 28/11/2018 16:30:00,10.96,11.07,2,1.68
 28/11/2018 16:45:00,11.04,11.07,2,1.8
 28/11/2018 17:00:00,11.02,11.07,2,1.91
 28/11/2018 17:15:00,11.02,11.07,2,1.91
 28/11/2018 17:30:00,11.02,11.07,2,1.91
 28/11/2018 17:45:00,10.99,11.07,2,2.09
 28/11/2018 18:00:00,10.99,11.07,2,2.18
 28/11/2018 18:15:00,11.02,11.07,2,2.18
 28/11/2018 18:30:00,11.02,11.07,2,2.18
 28/11/2018 18:45:00,10.89,11.07,2,2.18
 28/11/2018 19:00:00,10.91,11.07,2,2.18
 28/11/2018 19:15:00,10.96,11.07,2,2.18
 28/11/2018 19:30:00,10.98,11.07,2,2.18
 28/11/2018 19:45:00,11.02,11.07,2,2.08
 28/11/2018 20:00:00,11.02,11.07,2,1.91
 28/11/2018 20:15:00,11.02,11.07,2,1.91
 28/11/2018 20:30:00,11.04,11.07,2,1.91
 28/11/2018 20:45:00,11.03,11.07,2,1.91
 28/11/2018 21:00:00,10.9,11.07,2,1.74
 28/11/2018 21:15:00,10.87,11.07,2,1.66
 28/11/2018 21:30:00,10.87,11.07,2,1.66
 28/11/2018 21:45:00,10.87,11.07,2,1.66
 28/11/2018 22:00:00,10.87,11.07,2,1.61
 28/11/2018 22:15:00,10.89,11.07,2,1.41
 28/11/2018 22:30:00,10.92,11.07,2,1.41
 28/11/2018 22:45:00,10.92,11.07,2,1.41
 28/11/2018 23:00:00,10.92,11.07,2,1.31
 28/11/2018 23:15:00,10.92,11.07,2,1.14
 28/11/2018 23:30:00,10.92,11.07,2,1.14
 28/11/2018 23:45:00,10.92,11.07,2,1.14
 29/11/2018 00:00:00,10.92,11.07,2,1.14
 29/11/2018 00:15:00,10.86,11.07,2,1.35
 29/11/2018 00:30:00,10.85,11.07,2,1.41
 29/11/2018 00:45:00,10.91,11.07,2,1.62
 29/11/2018 01:00:00,10.91,11.07,2,1.66
 29/11/2018 01:15:00,10.96,11.07,2,1.66
 29/11/2018 01:30:00,10.98,11.07,2,1.66
 29/11/2018 01:45:00,11.01,11.07,2,1.66
 29/11/2018 02:00:00,11.04,11.07,2,1.66
 29/11/2018 02:15:00,10.95,11.07,2,1.66
 29/11/2018 02:30:00,10.9,11.07,2,1.66
 29/11/2018 02:45:00,10.9,11.07,2,1.66
 29/11/2018 03:00:00,10.9,11.07,2,1.66
 29/11/2018 03:15:00,10.9,11.07,2,1.66
 29/11/2018 03:30:00,10.92,11.07,2,1.66
 29/11/2018 03:45:00,10.91,11.07,2,1.66
 29/11/2018 04:00:00,10.9,11.07,2,1.66
 29/11/2018 04:15:00,10.9,11.07,2,1.45
 29/11/2018 04:30:00,10.9,11.07,2,1.41
 29/11/2018 04:45:00,10.9,11.07,2,1.41
 29/11/2018 05:00:00,10.9,11.07,2,1.41
 29/11/2018 05:15:00,10.9,11.07,2,1.41
 29/11/2018 05:30:00,10.86,11.07,2,1.41
 29/11/2018 05:45:00,10.86,11.07,2,1.41
 29/11/2018 06:00:00,10.87,11.07,2,1.41
 29/11/2018 06:15:00,10.89,11.07,2,1.51
 29/11/2018 06:30:00,10.97,11.07,2,1.68
 29/11/2018 06:45:00,10.93,11.07,2,1.68
 29/11/2018 07:00:00,10.87,11.07,2,1.68
 29/11/2018 07:15:00,10.9,11.07,2,1.68
 29/11/2018 07:30:00,10.97,11.07,2,1.68
 29/11/2018 07:45:00,10.99,11.07,2,1.88
 29/11/2018 08:00:00,10.99,11.07,2,1.91
 29/11/2018 08:15:00,10.93,11.07,2,1.91
 29/11/2018 08:30:00,10.92,11.07,2,1.91
 29/11/2018 08:45:00,10.93,11.07,2,1.91
 29/11/2018 09:00:00,10.93,11.07,2,1.89
 29/11/2018 09:15:00,10.93,11.07,2,1.69
 29/11/2018 09:30:00,10.98,11.07,2,1.69
 29/11/2018 09:45:00,11.0,11.07,2,1.69
 29/11/2018 10:00:00,11.0,11.07,2,1.69
 29/11/2018 10:15:00,11.01,11.07,2,1.47
 29/11/2018 10:30:00,10.96,11.07,2,1.42
 29/11/2018 10:45:00,10.96,11.07,2,1.42
 29/11/2018 11:00:00,10.96,11.07,2,1.42
 29/11/2018 11:15:00,10.96,11.07,2,1.42
 29/11/2018 11:30:00,11.0,11.07,2,1.4
 29/11/2018 11:45:00,10.95,11.07,2,1.17
 29/11/2018 12:00:00,10.97,11.07,2,1.27
 29/11/2018 12:15:00,10.96,11.07,2,1.44
 29/11/2018 12:30:00,10.95,11.07,2,1.44
 29/11/2018 12:45:00,10.95,11.07,2,1.44
 29/11/2018 13:00:00,10.95,11.07,2,1.44
 29/11/2018 13:15:00,11.0,11.07,2,1.44
 29/11/2018 13:30:00,11.01,11.03,2,1.44
 29/11/2018 13:45:00,10.93,11.0,2,1.46
 29/11/2018 14:00:00,10.9,11.0,2,1.71
 29/11/2018 14:15:00,10.9,11.0,2,1.71
 29/11/2018 14:30:00,10.9,11.0,2,1.56
 29/11/2018 14:45:00,10.9,11.0,2,1.42
 29/11/2018 15:00:00,10.9,11.0,2,1.42
 29/11/2018 15:15:00,10.9,11.0,2,1.42
 29/11/2018 15:30:00,10.9,11.0,2,1.42
 29/11/2018 15:45:00,10.86,11.0,1,1.53
 29/11/2018 16:00:00,10.94,11.0,1,1.71
 29/11/2018 16:15:00,10.98,11.0,1,1.71
 29/11/2018 16:30:00,11.0,11.0,1,1.71
 29/11/2018 16:45:00,11.0,11.0,1,1.92
 29/11/2018 17:00:00,10.96,11.0,1,2.01
 29/11/2018 17:15:00,10.96,11.0,1,1.94
 29/11/2018 17:30:00,10.96,11.0,1,1.99
 29/11/2018 17:45:00,10.96,11.0,1,2.19
 29/11/2018 18:00:00,10.96,11.0,1,2.19
 29/11/2018 18:15:00,10.96,11.0,1,2.19
 29/11/2018 18:30:00,11.02,11.0,1,2.19
 29/11/2018 18:45:00,11.03,11.0,1,2.19
 29/11/2018 19:00:00,11.03,11.0,1,2.19
 29/11/2018 19:15:00,11.03,11.0,1,2.19
 29/11/2018 19:30:00,10.92,11.0,1,2.03
 29/11/2018 19:45:00,10.92,11.0,1,1.94
 29/11/2018 20:00:00,10.93,11.0,1,1.94
 29/11/2018 20:15:00,10.99,11.0,1,1.94
 29/11/2018 20:30:00,10.99,11.0,1,1.94
 29/11/2018 20:45:00,11.01,11.0,1,1.94
 29/11/2018 21:00:00,11.01,11.0,1,1.76
 29/11/2018 21:15:00,10.98,11.0,1,1.71
 29/11/2018 21:30:00,10.91,11.0,1,1.71
 29/11/2018 21:45:00,10.93,11.0,1,1.71
 29/11/2018 22:00:00,11.0,11.0,1,1.57
 29/11/2018 22:15:00,11.01,11.0,1,1.47
 29/11/2018 22:30:00,11.01,11.0,1,1.47
 29/11/2018 22:45:00,10.98,11.0,1,1.47
 29/11/2018 23:00:00,11.05,11.0,1,1.43
 29/11/2018 23:15:00,11.0,11.0,1,1.21
 29/11/2018 23:30:00,11.01,11.0,1,1.21
 29/11/2018 23:45:00,11.04,11.0,1,1.21
 30/11/2018 00:00:00,11.04,11.0,1,1.21
 30/11/2018 00:15:00,11.0,11.0,1,1.36
 30/11/2018 00:30:00,10.99,11.0,1,1.47
 30/11/2018 00:45:00,10.98,11.0,1,1.66
 30/11/2018 01:00:00,10.93,11.0,1,1.74
 30/11/2018 01:15:00,10.95,11.0,1,1.74
 30/11/2018 01:30:00,11.0,11.0,1,1.74
 30/11/2018 01:45:00,10.97,11.0,1,1.74
 30/11/2018 02:00:00,10.96,11.0,1,1.74
 30/11/2018 02:15:00,11.0,11.0,1,1.74
 30/11/2018 02:30:00,11.0,11.0,1,1.74
 30/11/2018 02:45:00,11.0,11.0,1,1.74
 30/11/2018 03:00:00,11.02,11.0,1,1.74
 30/11/2018 03:15:00,11.06,11.0,1,1.74
 30/11/2018 03:30:00,11.06,11.0,1,1.74
 30/11/2018 03:45:00,11.0,11.0,1,1.61
 30/11/2018 04:00:00,10.93,11.0,1,1.47
 30/11/2018 04:15:00,10.89,11.0,1,1.47
 30/11/2018 04:30:00,10.89,11.0,1,1.47
 30/11/2018 04:45:00,10.89,11.0,1,1.47
 30/11/2018 05:00:00,10.89,11.0,1,1.47
 30/11/2018 05:15:00,10.86,11.0,1,1.47
 30/11/2018 05:30:00,10.92,11.0,1,1.47
 30/11/2018 05:45:00,10.92,11.0,1,1.47
 30/11/2018 06:00:00,10.92,11.0,1,1.47
 30/11/2018 06:15:00,10.87,11.0,1,1.47
 30/11/2018 06:30:00,10.94,11.0,1,1.67
 30/11/2018 06:45:00,10.94,11.0,1,1.74
 30/11/2018 07:00:00,10.97,11.0,1,1.74
 30/11/2018 07:15:00,10.93,11.0,1,1.74
 30/11/2018 07:30:00,10.97,11.0,1,1.74
 30/11/2018 07:45:00,11.02,11.0,1,1.74
 30/11/2018 08:00:00,11.02,11.0,1,1.74
 30/11/2018 08:15:00,10.97,11.0,1,1.74
 30/11/2018 08:30:00,11.04,11.0,1,1.74
 30/11/2018 08:45:00,11.04,11.0,1,1.74
 30/11/2018 09:00:00,11.04,11.0,1,1.74
 30/11/2018 09:15:00,11.03,11.0,1,1.58
 30/11/2018 09:30:00,11.01,11.0,1,1.51
 30/11/2018 09:45:00,11.06,11.0,1,1.51
 30/11/2018 10:00:00,11.08,11.0,1,1.27
 30/11/2018 10:15:00,11.04,11.0,1,1.24
 30/11/2018 10:30:00,11.03,11.0,1,1.24
 30/11/2018 10:45:00,10.97,11.0,1,1.24
 30/11/2018 11:00:00,10.97,11.0,1,1.24
 30/11/2018 11:15:00,10.97,11.0,1,1.05
 30/11/2018 11:30:00,10.97,11.0,1,1.04
 30/11/2018 11:45:00,11.01,11.0,1,1.04
 30/11/2018 12:00:00,11.03,11.0,1,1.04
 30/11/2018 12:15:00,11.03,11.0,1,1.04
 30/11/2018 12:30:00,2.57,11.0,1,0.24
 30/11/2018 12:45:00,0.0,11.0,1,0.0
 30/11/2018 13:00:00,0.0,11.0,1,0.0
 30/11/2018 13:15:00,0.0,11.0,1,0.0
 30/11/2018 13:30:00,0.0,11.0,1,0.0
 30/11/2018 13:45:00,0.0,11.0,1,0.0
 30/11/2018 14:00:00,0.0,11.0,1,0.0
 30/11/2018 14:15:00,0.0,11.0,1,0.0
 30/11/2018 14:30:00,0.0,11.0,1,0.0
 30/11/2018 14:45:00,9.69,11.0,1,0.0
 30/11/2018 15:00:00,11.05,11.0,1,0.0
 30/11/2018 15:15:00,11.05,11.0,1,0.0
 30/11/2018 15:30:00,11.0,11.0,1,0.0
 30/11/2018 15:45:00,10.99,11.0,1,0.0
 30/11/2018 16:00:00,10.92,11.0,1,0.0
 30/11/2018 16:15:00,10.92,11.0,1,0.0
 30/11/2018 16:30:00,11.04,11.0,1,0.0
 30/11/2018 16:45:00,11.08,11.0,1,0.0
 30/11/2018 17:00:00,11.08,11.0,1,0.0
 30/11/2018 17:15:00,11.08,11.0,1,0.0
 30/11/2018 17:30:00,11.08,11.0,1,0.0
 30/11/2018 17:45:00,11.08,11.0,1,0.0
 30/11/2018 18:00:00,11.06,11.0,1,0.96
 30/11/2018 18:15:00,11.01,11.0,1,2.14
 30/11/2018 18:30:00,11.01,11.0,1,2.14
 30/11/2018 18:45:00,11.02,11.0,1,2.14
 30/11/2018 19:00:00,10.96,11.0,1,2.14
 30/11/2018 19:15:00,10.93,11.0,1,1.94
 30/11/2018 19:30:00,10.93,11.0,1,1.88
 30/11/2018 19:45:00,10.95,11.0,1,1.88
 30/11/2018 20:00:00,11.0,11.0,1,1.88
 30/11/2018 20:15:00,11.0,11.0,1,1.86
 30/11/2018 20:30:00,10.98,11.0,1,1.62
 30/11/2018 20:45:00,10.91,11.0,1,1.62
 30/11/2018 21:00:00,10.87,11.0,1,1.62
 30/11/2018 21:15:00,10.91,11.0,1,1.62
 30/11/2018 21:30:00,10.93,11.0,1,1.62
 30/11/2018 21:45:00,10.93,11.0,1,1.62
 30/11/2018 22:00:00,10.95,11.0,1,1.62
 30/11/2018 22:15:00,10.93,11.0,1,1.48
 30/11/2018 22:30:00,10.94,11.0,1,1.37
 30/11/2018 22:45:00,10.98,11.0,1,1.37
 30/11/2018 23:00:00,10.94,11.0,1,1.37
 30/11/2018 23:15:00,11.0,11.0,1,1.37
 30/11/2018 23:30:00,11.0,11.0,1,1.37
 30/11/2018 23:45:00,11.0,11.0,1,1.37
 01/12/2018 00:00:00,11.0,11.0,1,1.37
 01/12/2018 00:15:00,10.94,11.0,1,1.37
 01/12/2018 00:30:00,10.89,11.0,1,1.37
 01/12/2018 00:45:00,10.88,11.0,1,1.61
 01/12/2018 01:00:00,10.88,11.0,1,1.64
 01/12/2018 01:15:00,10.88,11.0,1,1.64
 01/12/2018 01:30:00,10.88,11.0,1,1.64
 01/12/2018 01:45:00,10.88,11.0,1,1.64
 01/12/2018 02:00:00,10.88,11.0,1,1.64
 01/12/2018 02:15:00,10.88,11.0,1,1.64
 01/12/2018 02:30:00,10.82,11.0,1,1.64
 01/12/2018 02:45:00,10.82,11.0,1,1.64
 01/12/2018 03:00:00,10.83,11.0,1,1.64
 01/12/2018 03:15:00,10.88,11.0,1,1.64
 01/12/2018 03:30:00,10.88,11.0,1,1.64
 01/12/2018 03:45:00,10.88,11.0,1,1.64
 01/12/2018 04:00:00,10.91,11.0,1,1.64
 01/12/2018 04:15:00,10.95,11.0,1,1.61
 01/12/2018 04:30:00,10.95,11.0,1,1.39
 01/12/2018 04:45:00,10.95,11.0,1,1.39
 01/12/2018 05:00:00,10.95,11.0,1,1.39
 01/12/2018 05:15:00,10.89,11.0,1,1.39
 01/12/2018 05:30:00,10.89,11.0,1,1.39
 01/12/2018 05:45:00,10.89,11.0,1,1.39
 01/12/2018 06:00:00,10.84,11.0,1,1.39
 01/12/2018 06:15:00,10.88,11.0,1,1.39
 01/12/2018 06:30:00,10.89,11.0,1,1.39
 01/12/2018 06:45:00,10.89,11.0,1,1.39
 01/12/2018 07:00:00,10.88,11.0,1,1.39
 01/12/2018 07:15:00,10.83,11.0,1,1.39
 01/12/2018 07:30:00,10.83,11.0,1,1.39
 01/12/2018 07:45:00,10.86,11.0,1,1.39
 01/12/2018 08:00:00,10.9,11.0,1,1.52
 01/12/2018 08:15:00,10.9,11.0,1,1.64
 01/12/2018 08:30:00,10.9,11.0,1,1.64
 01/12/2018 08:45:00,10.88,11.0,1,1.64
 01/12/2018 09:00:00,10.84,11.0,1,1.64
 01/12/2018 09:15:00,10.84,11.0,1,1.64
 01/12/2018 09:30:00,10.84,11.0,1,1.64
 01/12/2018 09:45:00,10.9,11.0,1,1.53
 01/12/2018 10:00:00,10.92,11.0,1,1.39
 01/12/2018 10:15:00,10.96,11.0,1,1.39
 01/12/2018 10:30:00,10.96,11.0,1,1.39
 01/12/2018 10:45:00,10.96,11.0,1,1.39
 01/12/2018 11:00:00,10.97,11.0,1,1.39
 01/12/2018 11:15:00,11.03,11.0,1,1.39
 01/12/2018 11:30:00,11.03,11.0,1,1.39
 01/12/2018 11:45:00,11.03,11.0,1,1.35
 01/12/2018 12:00:00,11.03,11.0,1,1.12
 01/12/2018 12:15:00,11.03,11.0,1,1.12
 01/12/2018 12:30:00,11.03,11.0,1,1.12
 01/12/2018 12:45:00,11.06,11.0,1,1.12
 01/12/2018 13:00:00,11.01,11.0,1,1.12
 01/12/2018 13:15:00,11.01,11.0,1,1.12
 01/12/2018 13:30:00,11.01,11.0,1,1.12
 01/12/2018 13:45:00,11.05,11.0,1,1.12
 01/12/2018 14:00:00,11.05,11.0,1,1.12
 01/12/2018 14:15:00,11.05,11.0,1,1.12
 01/12/2018 14:30:00,11.05,11.0,1,1.12
 01/12/2018 14:45:00,11.05,11.0,1,1.12
 01/12/2018 15:00:00,11.05,11.0,1,1.12
 01/12/2018 15:15:00,11.05,11.0,1,1.12
 01/12/2018 15:30:00,11.05,11.0,1,1.36
 01/12/2018 15:45:00,11.02,11.0,1,1.39
 01/12/2018 16:00:00,10.98,11.0,1,1.39
 01/12/2018 16:15:00,10.92,11.0,1,1.39
 01/12/2018 16:30:00,10.89,11.0,1,1.39
 01/12/2018 16:45:00,10.86,11.0,1,1.58
 01/12/2018 17:00:00,10.86,11.0,1,1.66
 01/12/2018 17:15:00,10.83,11.0,1,1.68
 01/12/2018 17:30:00,10.92,11.0,1,1.91
 01/12/2018 17:45:00,10.93,11.0,1,1.91
 01/12/2018 18:00:00,10.93,11.0,1,1.91
 01/12/2018 18:15:00,10.93,11.0,1,1.91
 01/12/2018 18:30:00,10.93,11.0,1,1.91
 01/12/2018 18:45:00,10.93,11.0,1,1.91
 01/12/2018 19:00:00,10.97,11.0,1,1.91
 01/12/2018 19:15:00,11.0,11.0,1,1.91
 01/12/2018 19:30:00,11.05,11.0,1,1.91
 01/12/2018 19:45:00,10.99,11.0,1,1.91
 01/12/2018 20:00:00,10.99,11.0,1,1.81
 01/12/2018 20:15:00,10.99,11.0,1,1.64
 01/12/2018 20:30:00,11.02,11.0,1,1.64
 01/12/2018 20:45:00,11.04,11.0,1,1.64
 01/12/2018 21:00:00,11.04,11.0,1,1.64
 01/12/2018 21:15:00,11.02,11.0,1,1.64
 01/12/2018 21:30:00,10.97,11.0,1,1.64
 01/12/2018 21:45:00,10.97,11.0,1,1.64
 01/12/2018 22:00:00,10.97,11.0,1,1.64
 01/12/2018 22:15:00,10.97,11.0,1,1.39
 01/12/2018 22:30:00,11.0,11.0,1,1.37
 01/12/2018 22:45:00,11.04,11.0,1,1.37
 01/12/2018 23:00:00,11.04,11.0,1,1.37
 01/12/2018 23:15:00,11.01,11.0,1,1.37
 01/12/2018 23:30:00,10.97,11.0,1,1.37
 01/12/2018 23:45:00,10.97,11.0,1,1.37
 02/12/2018 00:00:00,10.97,11.0,1,1.37
 02/12/2018 00:15:00,10.92,11.0,1,1.37
 02/12/2018 00:30:00,10.91,11.0,1,1.37
 02/12/2018 00:45:00,10.91,11.0,1,1.59
 02/12/2018 01:00:00,10.91,11.0,1,1.66
 02/12/2018 01:15:00,10.92,11.0,1,1.66
 02/12/2018 01:30:00,10.96,11.0,1,1.66
 02/12/2018 01:45:00,10.98,11.0,1,1.66
 02/12/2018 02:00:00,10.97,11.0,1,1.66
 02/12/2018 02:15:00,10.97,11.0,1,1.66
 02/12/2018 02:30:00,10.97,11.0,1,1.66
 02/12/2018 02:45:00,10.97,11.0,1,1.66
 02/12/2018 03:00:00,10.97,11.0,1,1.66
 02/12/2018 03:15:00,10.97,11.0,1,1.66
 02/12/2018 03:30:00,10.97,11.0,1,1.66
 02/12/2018 03:45:00,10.97,11.0,1,1.54
 02/12/2018 04:00:00,11.04,11.0,1,1.41
 02/12/2018 04:15:00,11.04,11.0,1,1.41
 02/12/2018 04:30:00,11.04,11.0,1,1.41
 02/12/2018 04:45:00,11.04,11.0,1,1.41
 02/12/2018 05:00:00,11.04,11.0,1,1.41
 02/12/2018 05:15:00,11.04,11.0,1,1.41
 02/12/2018 05:30:00,11.04,11.0,1,1.41
 02/12/2018 05:45:00,11.04,11.0,1,1.41
 02/12/2018 06:00:00,11.04,11.0,1,1.41
 02/12/2018 06:15:00,11.01,11.0,1,1.41
 02/12/2018 06:30:00,10.99,11.0,1,1.41
 02/12/2018 06:45:00,10.98,11.0,1,1.41
 02/12/2018 07:00:00,10.99,11.0,1,1.41
 02/12/2018 07:15:00,10.99,11.0,1,1.41
 02/12/2018 07:30:00,10.99,11.0,1,1.41
 02/12/2018 07:45:00,10.99,11.0,1,1.41
 02/12/2018 08:00:00,10.99,11.0,1,1.41
 02/12/2018 08:15:00,10.93,11.0,1,1.41
 02/12/2018 08:30:00,10.92,11.0,1,1.41
 02/12/2018 08:45:00,10.92,11.0,1,1.41
 02/12/2018 09:00:00,10.92,11.0,1,1.41
 02/12/2018 09:15:00,10.88,11.0,1,1.41
 02/12/2018 09:30:00,10.87,11.0,1,1.41
 02/12/2018 09:45:00,10.87,11.0,1,1.41
 02/12/2018 10:00:00,10.87,11.0,1,1.41
 02/12/2018 10:15:00,10.87,11.0,1,1.41
 02/12/2018 10:30:00,10.88,11.0,1,1.41
 02/12/2018 10:45:00,10.92,11.0,1,1.41
 02/12/2018 11:00:00,10.92,11.0,1,1.41
 02/12/2018 11:15:00,10.91,11.0,1,1.41
 02/12/2018 11:30:00,10.91,11.0,1,1.41
 02/12/2018 11:45:00,10.91,11.0,1,1.41
 02/12/2018 12:00:00,10.91,11.0,1,1.41
 02/12/2018 12:15:00,10.89,11.0,1,1.41
 02/12/2018 12:30:00,10.85,11.0,1,1.41
 02/12/2018 12:45:00,10.85,11.0,1,1.41
 02/12/2018 13:00:00,10.88,11.0,1,1.41
 02/12/2018 13:15:00,10.91,11.0,1,1.41
 02/12/2018 13:30:00,10.93,11.0,1,1.41
 02/12/2018 13:45:00,10.96,11.0,1,1.41
 02/12/2018 14:00:00,10.96,11.0,1,1.41
 02/12/2018 14:15:00,10.96,11.0,1,1.41
 02/12/2018 14:30:00,10.96,11.0,1,1.41
 02/12/2018 14:45:00,10.96,11.0,1,1.41
 02/12/2018 15:00:00,10.96,11.0,1,1.41
 02/12/2018 15:15:00,10.96,11.0,1,1.58
 02/12/2018 15:30:00,10.96,11.0,1,1.68
 02/12/2018 15:45:00,10.94,11.0,1,1.68
 02/12/2018 16:00:00,10.9,11.0,1,1.68
 02/12/2018 16:15:00,10.87,11.0,1,1.68
 02/12/2018 16:30:00,10.88,11.0,1,1.68
 02/12/2018 16:45:00,10.94,11.0,1,1.71
 02/12/2018 17:00:00,11.02,11.0,1,1.93
 02/12/2018 17:15:00,11.04,11.0,1,1.93
 02/12/2018 17:30:00,11.04,11.0,1,1.93
 02/12/2018 17:45:00,10.97,11.0,1,1.93
 02/12/2018 18:00:00,10.83,11.0,1,1.93
 02/12/2018 18:15:00,10.83,11.0,1,1.93
 02/12/2018 18:30:00,10.83,11.0,1,1.93
 02/12/2018 18:45:00,10.83,11.0,1,1.93
 02/12/2018 19:00:00,10.84,11.0,1,1.93
 02/12/2018 19:15:00,10.9,11.0,1,1.93
 02/12/2018 19:30:00,10.93,11.0,1,1.93
 02/12/2018 19:45:00,10.98,11.0,1,1.81
 02/12/2018 20:00:00,11.03,11.0,1,1.69
 02/12/2018 20:15:00,11.03,11.0,1,1.69
 02/12/2018 20:30:00,11.03,11.0,1,1.69
 02/12/2018 20:45:00,11.03,11.0,1,1.69
 02/12/2018 21:00:00,11.03,11.0,1,1.69
 02/12/2018 21:15:00,11.02,11.0,1,1.52
 02/12/2018 21:30:00,10.96,11.0,1,1.42
 02/12/2018 21:45:00,10.96,11.0,1,1.42
 02/12/2018 22:00:00,11.02,11.0,1,1.42
 02/12/2018 22:15:00,11.06,11.0,1,1.42
 02/12/2018 22:30:00,11.04,11.0,1,1.42
 02/12/2018 22:45:00,11.04,11.0,1,1.36
 02/12/2018 23:00:00,11.01,11.0,1,1.16
 02/12/2018 23:15:00,10.97,11.0,1,1.16
 02/12/2018 23:30:00,11.01,11.0,1,1.16
 02/12/2018 23:45:00,11.04,11.0,1,1.16
 03/12/2018 00:00:00,11.03,11.0,1,1.16
 03/12/2018 00:00:00,11.03,11.0,1,1.16
 03/12/2018 00:15:00,10.92,11.0,1,1.21
 03/12/2018 00:30:00,10.91,11.0,1,1.42
 03/12/2018 00:45:00,10.91,11.0,1,1.42
 03/12/2018 01:00:00,10.91,11.0,1,1.42
 03/12/2018 01:15:00,10.91,11.0,1,1.42
 03/12/2018 01:30:00,10.91,11.0,1,1.42
 03/12/2018 01:45:00,10.96,11.0,1,1.42
 03/12/2018 02:00:00,10.96,11.0,1,1.42
 03/12/2018 02:15:00,10.96,11.0,1,1.42
 03/12/2018 02:30:00,11.0,11.0,1,1.42
 03/12/2018 02:45:00,11.02,11.0,1,1.42
 03/12/2018 03:00:00,11.02,11.0,1,1.42
 03/12/2018 03:15:00,11.02,11.0,1,1.42
 03/12/2018 03:30:00,11.02,11.0,1,1.42
 03/12/2018 03:45:00,11.02,11.0,1,1.42
 03/12/2018 04:00:00,11.02,11.0,1,1.42
 03/12/2018 04:15:00,11.02,11.0,1,1.42
 03/12/2018 04:30:00,11.04,11.0,1,1.42
 03/12/2018 04:45:00,11.08,11.0,1,1.42
 03/12/2018 05:00:00,11.08,11.0,1,1.42
 03/12/2018 05:15:00,11.08,11.0,1,1.42
 03/12/2018 05:30:00,11.08,11.0,1,1.42
 03/12/2018 05:45:00,11.05,11.0,1,1.42
 03/12/2018 06:00:00,11.01,11.0,1,1.42
 03/12/2018 06:15:00,10.95,11.0,1,1.42
 03/12/2018 06:30:00,10.95,11.0,1,1.42
 03/12/2018 06:45:00,10.95,11.0,1,1.55
 03/12/2018 07:00:00,10.93,11.0,1,1.66
 03/12/2018 07:15:00,10.84,11.0,1,1.66
 03/12/2018 07:30:00,10.85,11.0,1,1.66
 03/12/2018 07:45:00,10.91,11.0,1,1.66
 03/12/2018 08:00:00,10.91,11.0,1,1.66
 03/12/2018 08:15:00,10.91,11.0,1,1.66
 03/12/2018 08:30:00,10.91,11.0,1,1.66
 03/12/2018 08:45:00,10.91,11.0,1,1.66
 03/12/2018 09:00:00,10.91,11.0,1,1.66
 03/12/2018 09:15:00,10.91,11.0,1,1.6
 03/12/2018 09:30:00,10.97,11.0,1,1.39
 03/12/2018 09:45:00,11.03,11.0,1,1.39
 03/12/2018 10:00:00,11.04,11.0,1,1.39
 03/12/2018 10:15:00,11.06,11.0,1,1.39
 03/12/2018 10:30:00,11.09,11.0,1,1.39
 03/12/2018 10:45:00,11.09,11.0,1,1.39
 03/12/2018 11:00:00,11.03,11.0,1,1.13
 03/12/2018 11:15:00,11.03,11.0,1,1.34
 03/12/2018 11:30:00,11.03,11.0,1,1.36
 03/12/2018 11:45:00,11.03,11.0,1,1.36
 03/12/2018 12:00:00,11.03,11.0,1,1.36
 03/12/2018 12:15:00,11.03,11.0,1,1.36
 03/12/2018 12:30:00,11.03,11.0,1,1.36
 03/12/2018 12:45:00,11.03,11.0,1,1.25
 03/12/2018 13:00:00,11.08,11.0,1,1.29
 03/12/2018 13:15:00,11.08,11.0,1,1.29
 03/12/2018 13:30:00,11.09,11.0,1,1.29
 03/12/2018 13:45:00,11.03,11.0,1,1.29
 03/12/2018 14:00:00,11.02,11.0,1,1.29
 03/12/2018 14:15:00,11.0,11.0,1,1.29
 03/12/2018 14:30:00,10.96,11.0,1,1.29
 03/12/2018 14:45:00,10.96,11.0,1,1.29
 03/12/2018 15:00:00,10.96,11.0,1,1.29
 03/12/2018 15:15:00,10.96,11.0,1,1.29
 03/12/2018 15:30:00,10.96,11.0,1,1.44
 03/12/2018 15:45:00,10.92,11.0,1,1.54
 03/12/2018 16:00:00,10.91,11.0,1,1.54
 03/12/2018 16:15:00,10.88,11.0,1,1.54
 03/12/2018 16:30:00,11.02,11.0,1,1.74
 03/12/2018 16:45:00,11.04,11.0,1,1.78
 03/12/2018 17:00:00,11.0,11.0,1,1.97
 03/12/2018 17:15:00,10.98,11.0,1,2.04
 03/12/2018 17:30:00,10.98,11.0,1,2.04
 03/12/2018 17:45:00,10.98,11.0,1,2.04
 03/12/2018 18:00:00,10.98,11.0,1,2.15
 03/12/2018 18:15:00,10.98,11.0,1,2.29
 03/12/2018 18:30:00,11.0,11.0,1,2.29
 03/12/2018 18:45:00,11.04,11.0,1,2.25
 03/12/2018 19:00:00,11.03,11.0,1,2.04
 03/12/2018 19:15:00,10.98,11.0,1,2.04
 03/12/2018 19:30:00,10.98,11.0,1,1.97
 03/12/2018 19:45:00,11.02,11.0,1,1.78
 03/12/2018 20:00:00,11.04,11.0,1,1.78
 03/12/2018 20:15:00,11.04,11.0,1,1.78
 03/12/2018 20:30:00,10.99,11.0,1,1.78
 03/12/2018 20:45:00,10.99,11.0,1,1.78
 03/12/2018 21:00:00,10.99,11.0,1,1.78
 03/12/2018 21:15:00,11.01,11.0,1,1.78
 03/12/2018 21:30:00,11.04,11.0,1,1.58
 03/12/2018 21:45:00,10.99,11.0,1,1.51
 03/12/2018 22:00:00,11.01,11.0,1,1.51
 03/12/2018 22:15:00,11.05,11.0,1,1.51
 03/12/2018 22:30:00,11.02,11.0,1,1.51
 03/12/2018 22:45:00,11.0,11.0,1,1.35
 03/12/2018 23:00:00,11.03,11.0,1,1.24
 03/12/2018 23:15:00,11.05,11.0,1,1.24
 03/12/2018 23:30:00,10.92,11.0,1,1.24
 03/12/2018 23:45:00,10.88,11.0,1,1.24
 04/12/2018 00:00:00,10.87,11.0,1,1.24
 04/12/2018 00:15:00,10.9,11.0,1,1.3
 04/12/2018 00:30:00,10.9,11.0,1,1.51
 04/12/2018 00:45:00,10.87,11.0,1,1.51
 04/12/2018 01:00:00,10.84,11.0,1,1.51
 04/12/2018 01:15:00,10.84,11.0,1,1.51
 04/12/2018 01:30:00,10.84,11.0,1,1.51
 04/12/2018 01:45:00,10.89,11.0,1,1.51
 04/12/2018 02:00:00,10.89,11.0,1,1.51
 04/12/2018 02:15:00,10.89,11.0,1,1.51
 04/12/2018 02:30:00,10.92,11.0,1,1.51
 04/12/2018 02:45:00,10.96,11.0,1,1.51
 04/12/2018 03:00:00,10.96,11.0,1,1.51
 04/12/2018 03:15:00,10.96,11.0,1,1.51
 04/12/2018 03:30:00,10.97,11.0,1,1.51
 04/12/2018 03:45:00,11.01,11.0,1,1.51
 04/12/2018 04:00:00,10.97,11.0,1,1.51
 04/12/2018 04:15:00,10.97,11.0,1,1.51
 04/12/2018 04:30:00,10.97,11.0,1,1.51
 04/12/2018 04:45:00,11.02,11.0,1,1.51
 04/12/2018 05:00:00,11.04,11.0,1,1.51
 04/12/2018 05:15:00,11.04,11.0,1,1.51
 04/12/2018 05:30:00,11.04,11.0,1,1.51
 04/12/2018 05:45:00,11.04,11.0,1,1.51
 04/12/2018 06:00:00,11.04,11.0,1,1.51
 04/12/2018 06:15:00,10.98,11.0,1,1.51
 04/12/2018 06:30:00,10.98,11.0,1,1.51
 04/12/2018 06:45:00,10.97,11.0,1,1.67
 04/12/2018 07:00:00,10.91,11.0,1,1.76
 04/12/2018 07:15:00,10.84,11.0,1,1.76
 04/12/2018 07:30:00,10.9,11.0,1,1.76
 04/12/2018 07:45:00,10.91,11.0,1,1.76
 04/12/2018 08:00:00,10.91,11.0,1,1.76
 04/12/2018 08:15:00,10.89,11.0,1,1.76
 04/12/2018 08:30:00,10.87,11.0,1,1.76
 04/12/2018 08:45:00,10.91,11.0,1,1.76
 04/12/2018 09:00:00,10.92,11.0,1,1.76
 04/12/2018 09:15:00,10.92,11.0,1,1.72
 04/12/2018 09:30:00,10.96,11.0,1,1.49
 04/12/2018 09:45:00,10.98,11.0,1,1.49
 04/12/2018 10:00:00,11.04,11.0,1,1.49
 04/12/2018 10:15:00,11.04,11.0,1,1.4
 04/12/2018 10:30:00,11.04,11.0,1,1.24
 04/12/2018 10:45:00,11.04,11.0,2,1.33
 04/12/2018 11:00:00,11.04,11.0,2,1.38
 04/12/2018 11:15:00,11.04,11.0,2,1.33
 04/12/2018 11:30:00,11.04,11.0,2,1.21
 04/12/2018 11:45:00,11.05,11.0,2,1.21
 04/12/2018 12:00:00,11.1,11.0,2,1.21
 04/12/2018 12:15:00,11.1,11.0,2,1.21
 04/12/2018 12:30:00,11.06,11.0,2,1.34
 04/12/2018 12:45:00,11.04,11.0,2,1.51
 04/12/2018 13:00:00,11.04,11.0,2,1.51
 04/12/2018 13:15:00,11.0,11.12,2,1.51
 04/12/2018 13:30:00,10.98,11.12,2,1.51
 04/12/2018 13:45:00,10.98,11.12,2,1.51
 04/12/2018 14:00:00,10.98,11.12,2,1.51
 04/12/2018 14:15:00,10.98,11.12,2,1.51
 04/12/2018 14:30:00,10.98,11.12,2,1.51
 04/12/2018 14:45:00,10.98,11.12,2,1.51
 04/12/2018 15:00:00,10.98,11.12,2,1.51
 04/12/2018 15:15:00,10.94,11.12,2,1.51
 04/12/2018 15:30:00,10.94,11.12,2,1.51
 04/12/2018 15:45:00,10.92,11.12,2,1.51
 04/12/2018 16:00:00,10.98,11.12,2,1.58
 04/12/2018 16:15:00,11.04,11.12,2,1.74
 04/12/2018 16:30:00,11.01,11.12,2,1.74
 04/12/2018 16:45:00,10.98,11.12,2,1.97
 04/12/2018 17:00:00,10.98,11.12,2,2.13
 04/12/2018 17:15:00,10.98,11.12,2,2.23
 04/12/2018 17:30:00,10.98,11.12,2,2.23
 04/12/2018 17:45:00,10.98,11.12,2,2.23
 04/12/2018 18:00:00,10.98,11.12,2,2.23
 04/12/2018 18:15:00,10.98,11.12,2,2.23
 04/12/2018 18:30:00,10.98,11.12,2,2.23
 04/12/2018 18:45:00,10.98,11.12,2,2.23
 04/12/2018 19:00:00,11.0,11.12,2,2.23
 04/12/2018 19:15:00,11.04,11.12,2,2.23
 04/12/2018 19:30:00,11.09,11.12,2,2.19
 04/12/2018 19:45:00,11.04,11.12,2,1.98
 04/12/2018 20:00:00,11.04,11.12,2,1.98
 04/12/2018 20:15:00,11.0,11.12,2,1.98
 04/12/2018 20:30:00,11.0,11.12,2,1.98
 04/12/2018 20:45:00,11.0,11.12,2,1.86
 04/12/2018 21:00:00,11.04,11.12,2,1.71
 04/12/2018 21:15:00,11.05,11.12,2,1.71
 04/12/2018 21:30:00,11.08,11.12,2,1.71
 04/12/2018 21:45:00,11.08,11.12,2,1.71
 04/12/2018 22:00:00,11.06,11.12,2,1.71
 04/12/2018 22:15:00,11.01,11.12,2,1.6
 04/12/2018 22:30:00,11.01,11.12,2,1.44
 04/12/2018 22:45:00,11.03,11.12,2,1.44
 04/12/2018 23:00:00,11.08,11.12,2,1.44
 04/12/2018 23:15:00,11.03,11.12,2,1.35
 04/12/2018 23:30:00,11.05,11.12,2,1.19
 04/12/2018 23:45:00,10.98,11.0,2,1.19
 05/12/2018 00:00:00,10.76,10.7,2,1.19
 05/12/2018 00:15:00,10.69,10.7,2,1.32
 05/12/2018 00:30:00,10.69,10.7,2,1.46
 05/12/2018 00:45:00,10.69,10.7,2,1.46
 05/12/2018 01:00:00,10.69,10.7,2,1.46
 05/12/2018 01:15:00,10.69,10.7,2,1.58
 05/12/2018 01:30:00,10.69,10.7,2,1.73
 05/12/2018 01:45:00,10.69,10.7,2,1.73
 05/12/2018 02:00:00,10.65,10.7,2,1.73
 05/12/2018 02:15:00,10.62,10.7,2,1.73
 05/12/2018 02:30:00,10.62,10.7,2,1.73
 05/12/2018 02:45:00,10.62,10.7,2,1.73
 05/12/2018 03:00:00,10.62,10.7,2,1.73
 05/12/2018 03:15:00,10.62,10.7,2,1.73
 05/12/2018 03:30:00,10.68,10.7,2,1.73
 05/12/2018 03:45:00,10.69,10.7,2,1.73
 05/12/2018 04:00:00,10.69,10.7,2,1.51
 05/12/2018 04:15:00,10.69,10.7,2,1.47
 05/12/2018 04:30:00,10.69,10.7,2,1.47
 05/12/2018 04:45:00,10.69,10.7,2,1.47
 05/12/2018 05:00:00,10.69,10.7,2,1.47
 05/12/2018 05:15:00,10.69,10.7,2,1.47
 05/12/2018 05:30:00,10.69,10.7,2,1.47
 05/12/2018 05:45:00,10.64,10.7,2,1.47
 05/12/2018 06:00:00,10.63,10.7,2,1.47
 05/12/2018 06:15:00,10.55,10.7,2,1.47
 05/12/2018 06:30:00,10.58,10.7,2,1.47
 05/12/2018 06:45:00,10.55,10.7,2,1.66
 05/12/2018 07:00:00,10.66,10.79,2,1.73
 05/12/2018 07:15:00,10.89,10.94,2,1.73
 05/12/2018 07:30:00,10.89,10.94,2,1.73
 05/12/2018 07:45:00,10.88,10.94,2,1.73
 05/12/2018 08:00:00,10.88,10.94,2,1.73
 05/12/2018 08:15:00,10.9,10.94,2,1.73
 05/12/2018 08:30:00,10.87,10.94,2,1.73
 05/12/2018 08:45:00,10.77,10.78,2,1.73
 05/12/2018 09:00:00,10.75,10.74,2,1.73
 05/12/2018 09:15:00,10.75,10.75,2,1.73
 05/12/2018 09:30:00,10.75,10.76,2,1.73
 05/12/2018 09:45:00,10.75,10.75,2,1.73
 05/12/2018 10:00:00,10.76,10.75,2,1.68
 05/12/2018 10:15:00,10.76,10.75,2,1.46
 05/12/2018 10:30:00,10.7,10.75,2,1.46
 05/12/2018 10:45:00,10.7,10.75,2,1.46
 05/12/2018 11:00:00,10.65,10.75,2,1.46
 05/12/2018 11:15:00,10.63,10.75,2,1.46
 05/12/2018 11:30:00,10.63,10.75,2,1.46
 05/12/2018 11:45:00,10.63,10.75,2,1.46
 05/12/2018 12:00:00,10.63,10.75,2,1.46
 05/12/2018 12:15:00,10.63,10.75,2,1.57
 05/12/2018 12:30:00,10.63,10.75,2,1.71
 05/12/2018 12:45:00,10.63,10.75,2,1.71
 05/12/2018 13:00:00,10.63,10.75,2,1.71
 05/12/2018 13:15:00,10.63,10.75,2,1.71
 05/12/2018 13:30:00,10.63,10.75,2,1.71
 05/12/2018 13:45:00,10.63,10.75,2,1.71
 05/12/2018 14:00:00,10.63,10.75,2,1.71
 05/12/2018 14:15:00,10.63,10.75,2,1.71
 05/12/2018 14:30:00,10.63,10.75,2,1.71
 05/12/2018 14:45:00,10.65,10.75,2,1.71
 05/12/2018 15:00:00,10.7,10.75,2,1.71
 05/12/2018 15:15:00,10.94,10.99,2,1.71
 05/12/2018 15:30:00,10.95,10.99,2,1.71
 05/12/2018 15:45:00,10.92,10.99,2,1.71
 05/12/2018 16:00:00,10.85,10.99,2,1.71
 05/12/2018 16:15:00,10.91,10.99,2,1.71
 05/12/2018 16:30:00,10.91,10.99,2,1.71
 05/12/2018 16:45:00,10.9,10.99,2,1.93
 05/12/2018 17:00:00,10.88,10.99,2,1.94
 05/12/2018 17:15:00,10.86,10.99,2,1.94
 05/12/2018 17:30:00,10.89,10.99,2,2.19
 05/12/2018 17:45:00,10.86,10.99,2,2.19
 05/12/2018 18:00:00,10.89,10.99,2,2.19
 05/12/2018 18:15:00,10.92,10.99,2,2.19
 05/12/2018 18:30:00,10.92,10.99,2,2.19
 05/12/2018 18:45:00,10.92,10.99,2,2.19
 05/12/2018 19:00:00,10.98,10.99,2,2.19
 05/12/2018 19:15:00,10.99,10.99,2,2.07
 05/12/2018 19:30:00,10.99,10.99,2,1.94
 05/12/2018 19:45:00,11.03,10.99,2,1.94
 05/12/2018 20:00:00,11.04,10.99,2,1.94
 05/12/2018 20:15:00,11.04,10.99,2,1.94
 05/12/2018 20:30:00,11.04,10.99,2,1.94
 05/12/2018 20:45:00,11.04,10.99,2,1.78
 05/12/2018 21:00:00,11.04,10.99,2,1.68
 05/12/2018 21:15:00,11.04,10.99,2,1.68
 05/12/2018 21:30:00,11.04,10.99,2,1.68
 05/12/2018 21:45:00,11.04,10.99,2,1.68
 05/12/2018 22:00:00,11.02,10.99,2,1.61
 05/12/2018 22:15:00,10.99,10.99,2,1.41
 05/12/2018 22:30:00,10.87,10.86,2,1.41
 05/12/2018 22:45:00,10.79,10.8,2,1.41
 05/12/2018 23:00:00,10.85,10.79,2,1.37
 05/12/2018 23:15:00,10.81,10.79,2,1.14
 05/12/2018 23:30:00,10.79,10.79,2,1.14
 05/12/2018 23:45:00,10.79,10.79,2,1.14
 06/12/2018 00:00:00,10.79,10.79,2,1.14
 06/12/2018 00:15:00,10.74,10.79,2,1.28
 06/12/2018 00:30:00,10.74,10.79,2,1.39
 06/12/2018 00:45:00,10.74,10.79,2,1.46
 06/12/2018 01:00:00,10.79,10.79,2,1.66
 06/12/2018 01:15:00,10.79,10.79,2,1.66
 06/12/2018 01:30:00,10.82,10.79,2,1.66
 06/12/2018 01:45:00,10.86,10.79,2,1.66
 06/12/2018 02:00:00,10.86,10.79,2,1.66
 06/12/2018 02:15:00,10.82,10.79,2,1.66
 06/12/2018 02:30:00,10.84,10.79,2,1.66
 06/12/2018 02:45:00,10.87,10.79,2,1.66
 06/12/2018 03:00:00,10.85,10.79,2,1.66
 06/12/2018 03:15:00,10.81,10.79,2,1.66
 06/12/2018 03:30:00,10.81,10.79,2,1.66
 06/12/2018 03:45:00,10.81,10.79,2,1.64
 06/12/2018 04:00:00,10.76,10.79,2,1.39
 06/12/2018 04:15:00,10.74,10.79,2,1.39
 06/12/2018 04:30:00,10.74,10.79,2,1.39
 06/12/2018 04:45:00,10.74,10.79,2,1.39
 06/12/2018 05:00:00,10.74,10.79,2,1.39
 06/12/2018 05:15:00,10.74,10.79,2,1.39
 06/12/2018 05:30:00,10.69,10.79,2,1.39
 06/12/2018 05:45:00,10.69,10.79,2,1.39
 06/12/2018 06:00:00,10.7,10.79,2,1.39
 06/12/2018 06:15:00,10.75,10.79,2,1.42
 06/12/2018 06:30:00,10.75,10.79,2,1.66
 06/12/2018 06:45:00,10.75,10.79,2,1.66
 06/12/2018 07:00:00,10.71,10.79,2,1.66
 06/12/2018 07:15:00,10.78,10.79,2,1.66
 06/12/2018 07:30:00,10.79,10.79,2,1.66
 06/12/2018 07:45:00,10.78,10.79,2,1.66
 06/12/2018 08:00:00,10.84,10.79,2,1.66
 06/12/2018 08:15:00,10.85,10.79,2,1.66
 06/12/2018 08:30:00,10.85,10.79,2,1.89
 06/12/2018 08:45:00,10.86,10.79,2,1.93
 06/12/2018 09:00:00,10.86,10.79,2,1.93
 06/12/2018 09:15:00,10.86,10.79,2,1.67
 06/12/2018 09:30:00,10.86,10.79,2,1.64
 06/12/2018 09:45:00,10.89,10.79,2,1.64
 06/12/2018 10:00:00,10.91,10.79,2,1.64
 06/12/2018 10:15:00,10.91,10.79,2,1.64
 06/12/2018 10:30:00,10.91,10.79,2,1.64
 06/12/2018 10:45:00,10.91,10.79,2,1.43
 06/12/2018 11:00:00,10.96,10.79,2,1.42
 06/12/2018 11:15:00,10.92,10.79,2,1.42
 06/12/2018 11:30:00,10.91,10.79,2,1.42
 06/12/2018 11:45:00,10.91,10.79,2,1.42
 06/12/2018 12:00:00,10.91,10.79,2,1.42
 06/12/2018 12:15:00,10.91,10.84,2,1.42
 06/12/2018 12:30:00,10.91,11.0,2,1.42
 06/12/2018 12:45:00,10.91,11.0,2,1.42
 06/12/2018 13:00:00,10.83,11.0,2,1.42
 06/12/2018 13:15:00,10.83,11.02,2,1.42
 06/12/2018 13:30:00,10.83,11.03,2,1.66
 06/12/2018 13:45:00,10.83,11.03,2,1.68
 06/12/2018 14:00:00,10.83,11.03,2,1.68
 06/12/2018 14:15:00,10.83,11.03,2,1.45
 06/12/2018 14:30:00,10.83,11.03,2,1.44
 06/12/2018 14:45:00,10.82,10.96,2,1.44
 06/12/2018 15:00:00,10.71,10.75,2,1.44
 06/12/2018 15:15:00,10.71,10.75,2,1.44
 06/12/2018 15:30:00,10.71,10.75,2,1.44
 06/12/2018 15:45:00,10.67,10.75,2,1.44
 06/12/2018 16:00:00,10.75,10.75,2,1.6
 06/12/2018 16:15:00,10.75,10.81,2,1.64
 06/12/2018 16:30:00,10.75,10.91,2,1.64
 06/12/2018 16:45:00,10.78,10.91,2,1.79
 06/12/2018 17:00:00,10.75,10.91,2,1.84
 06/12/2018 17:15:00,10.75,10.67,2,1.84
 06/12/2018 17:30:00,10.75,10.66,2,1.84
 06/12/2018 17:45:00,10.75,10.66,2,2.05
 06/12/2018 18:00:00,10.75,10.66,2,2.11
 06/12/2018 18:15:00,10.75,10.69,2,2.11
 06/12/2018 18:30:00,10.75,10.92,2,2.11
 06/12/2018 18:45:00,10.75,10.92,2,2.11
 06/12/2018 19:00:00,10.74,10.92,2,2.11
 06/12/2018 19:15:00,10.76,10.92,2,2.11
 06/12/2018 19:30:00,10.81,10.92,2,2.11
 06/12/2018 19:45:00,10.83,10.92,2,1.92
 06/12/2018 20:00:00,10.83,10.92,2,1.84
 06/12/2018 20:15:00,10.83,10.92,2,1.84
 06/12/2018 20:30:00,10.87,10.92,2,1.84
 06/12/2018 20:45:00,10.87,10.92,2,1.84
 06/12/2018 21:00:00,10.87,10.92,2,1.8
 06/12/2018 21:15:00,10.87,10.92,2,1.61
 06/12/2018 21:30:00,10.87,10.92,2,1.61
 06/12/2018 21:45:00,10.93,10.92,2,1.61
 06/12/2018 22:00:00,10.94,10.92,2,1.61
 06/12/2018 22:15:00,10.88,10.92,2,1.43
 06/12/2018 22:30:00,10.77,10.92,2,1.34
 06/12/2018 22:45:00,10.77,10.92,2,1.34
 06/12/2018 23:00:00,10.8,10.92,2,1.34
 06/12/2018 23:15:00,10.83,10.92,2,1.34
 06/12/2018 23:30:00,10.77,10.92,2,1.34
 06/12/2018 23:45:00,10.75,10.92,2,1.19
 07/12/2018 00:00:00,10.75,10.92,2,1.09
 07/12/2018 00:15:00,10.73,10.92,2,1.24
 07/12/2018 00:30:00,10.77,10.92,2,1.34
 07/12/2018 00:45:00,10.73,10.92,2,1.5
 07/12/2018 01:00:00,10.71,10.92,2,1.61
 07/12/2018 01:15:00,10.75,10.92,2,1.61
 07/12/2018 01:30:00,10.78,10.92,2,1.61
 07/12/2018 01:45:00,10.84,10.92,2,1.61
 07/12/2018 02:00:00,10.84,10.92,2,1.61
 07/12/2018 02:15:00,10.84,10.92,2,1.61
 07/12/2018 02:30:00,10.84,10.92,2,1.61
 07/12/2018 02:45:00,10.84,10.92,2,1.61
 07/12/2018 03:00:00,10.84,10.92,2,1.61
 07/12/2018 03:15:00,10.84,10.92,2,1.61
 07/12/2018 03:30:00,10.9,10.92,2,1.61
 07/12/2018 03:45:00,10.81,10.92,2,1.61
 07/12/2018 04:00:00,10.81,10.92,2,1.61
 07/12/2018 04:15:00,10.81,10.92,2,1.44
 07/12/2018 04:30:00,10.81,10.92,2,1.34
 07/12/2018 04:45:00,10.77,10.92,2,1.34
 07/12/2018 05:00:00,10.75,10.92,2,1.34
 07/12/2018 05:15:00,10.73,10.92,2,1.34
 07/12/2018 05:30:00,10.69,10.92,2,1.34
 07/12/2018 05:45:00,10.72,10.92,2,1.34
 07/12/2018 06:00:00,10.74,10.92,2,1.34
 07/12/2018 06:15:00,10.72,10.92,2,1.34
 07/12/2018 06:30:00,10.76,10.92,2,1.54
 07/12/2018 06:45:00,10.76,10.92,2,1.61
 07/12/2018 07:00:00,10.76,10.92,2,1.61
 07/12/2018 07:15:00,10.78,10.92,2,1.61
 07/12/2018 07:30:00,10.84,10.92,2,1.61
 07/12/2018 07:45:00,10.81,10.92,2,1.61
 07/12/2018 08:00:00,10.79,10.92,2,1.61
 07/12/2018 08:15:00,10.76,10.92,2,1.61
 07/12/2018 08:30:00,10.73,10.92,2,1.61
 07/12/2018 08:45:00,10.73,10.92,2,1.61
 07/12/2018 09:00:00,10.81,10.92,2,1.61
 07/12/2018 09:15:00,10.81,10.77,2,1.61
 07/12/2018 09:30:00,10.74,10.64,2,1.61
 07/12/2018 09:45:00,10.75,10.64,2,1.41
 07/12/2018 10:00:00,10.71,10.63,2,1.33
 07/12/2018 10:15:00,10.83,10.9,2,1.19
 07/12/2018 10:30:00,10.96,10.99,2,1.19
 07/12/2018 10:45:00,10.95,10.98,2,1.19
 07/12/2018 11:00:00,10.96,10.97,2,1.1
 07/12/2018 11:15:00,10.96,10.99,2,1.22
 07/12/2018 11:30:00,10.96,10.98,2,1.09
 07/12/2018 11:45:00,10.96,10.98,2,1.19
 07/12/2018 12:00:00,10.95,10.97,2,1.11
 07/12/2018 12:15:00,10.95,10.97,2,1.0
 07/12/2018 12:30:00,10.93,10.97,2,1.21
 07/12/2018 12:45:00,10.89,10.97,2,1.06
 07/12/2018 13:00:00,10.94,11.11,2,1.14
 07/12/2018 13:15:00,10.92,11.16,2,1.29
 07/12/2018 13:30:00,10.89,11.16,2,1.37
 07/12/2018 13:45:00,10.9,11.16,2,1.36
 07/12/2018 14:00:00,10.9,11.16,2,1.12
 07/12/2018 14:15:00,10.96,11.16,1,1.12
 07/12/2018 14:30:00,11.12,11.16,1,1.12
 07/12/2018 14:45:00,11.07,11.16,1,1.12
 07/12/2018 15:00:00,11.07,11.16,1,1.24
 07/12/2018 15:15:00,11.07,11.16,2,1.37
 07/12/2018 15:30:00,11.07,11.16,2,1.37
 07/12/2018 15:45:00,11.04,11.16,2,1.37
 07/12/2018 16:00:00,11.02,11.16,2,1.37
 07/12/2018 16:15:00,11.0,11.16,2,1.62
 07/12/2018 16:30:00,10.96,11.16,2,1.62
 07/12/2018 16:45:00,10.92,11.16,2,1.79
 07/12/2018 17:00:00,10.91,11.16,2,1.88
 07/12/2018 17:15:00,10.91,11.16,2,1.88
 07/12/2018 17:30:00,10.91,11.16,2,1.89
 07/12/2018 17:45:00,10.91,11.16,2,2.13
 07/12/2018 18:00:00,10.91,11.16,2,2.13
 07/12/2018 18:15:00,10.91,11.16,2,2.13
 07/12/2018 18:30:00,10.97,11.16,2,2.13
 07/12/2018 18:45:00,10.97,11.16,2,2.13
 07/12/2018 19:00:00,10.97,11.16,2,2.13
 07/12/2018 19:15:00,10.97,11.16,2,2.13
 07/12/2018 19:30:00,10.98,11.16,2,2.13
 07/12/2018 19:45:00,10.97,11.16,2,1.89
 07/12/2018 20:00:00,10.97,11.16,2,1.88
 07/12/2018 20:15:00,10.97,11.16,2,1.88
 07/12/2018 20:30:00,11.02,11.16,2,1.88
 07/12/2018 20:45:00,11.04,11.16,2,1.88
 07/12/2018 21:00:00,10.99,11.16,2,1.71
 07/12/2018 21:15:00,10.9,11.16,2,1.62
 07/12/2018 21:30:00,10.89,11.16,2,1.62
 07/12/2018 21:45:00,10.9,11.16,2,1.62
 07/12/2018 22:00:00,10.95,11.16,2,1.62
 07/12/2018 22:15:00,10.95,11.16,2,1.51
 07/12/2018 22:30:00,10.95,11.16,2,1.37
 07/12/2018 22:45:00,10.95,11.16,2,1.37
 07/12/2018 23:00:00,10.95,11.16,2,1.37
 07/12/2018 23:15:00,10.98,11.16,2,1.37
 07/12/2018 23:30:00,10.94,11.16,2,1.37
 07/12/2018 23:45:00,10.94,11.16,2,1.37
 08/12/2018 00:00:00,10.94,11.16,2,1.37
 08/12/2018 00:15:00,10.92,11.16,2,1.41
 08/12/2018 00:30:00,10.98,11.16,2,1.64
 08/12/2018 00:45:00,10.86,11.16,2,1.64
 08/12/2018 01:00:00,10.86,11.16,2,1.64
 08/12/2018 01:15:00,10.86,11.16,2,1.64
 08/12/2018 01:30:00,10.87,11.16,2,1.64
 08/12/2018 01:45:00,10.89,11.16,2,1.64
 08/12/2018 02:00:00,10.79,11.16,2,1.64
 08/12/2018 02:15:00,10.79,11.16,2,1.64
 08/12/2018 02:30:00,10.81,11.16,2,1.64
 08/12/2018 02:45:00,10.86,11.16,2,1.64
 08/12/2018 03:00:00,10.86,11.16,2,1.64
 08/12/2018 03:15:00,10.88,11.16,2,1.64
 08/12/2018 03:30:00,10.91,11.16,2,1.64
 08/12/2018 03:45:00,10.91,11.16,2,1.64
 08/12/2018 04:00:00,10.88,11.16,2,1.64
 08/12/2018 04:15:00,10.91,11.16,2,1.64
 08/12/2018 04:30:00,10.94,11.16,2,1.62
 08/12/2018 04:45:00,10.94,11.16,2,1.39
 08/12/2018 05:00:00,10.94,11.16,2,1.39
 08/12/2018 05:15:00,10.94,11.16,2,1.39
 08/12/2018 05:30:00,10.94,11.16,2,1.39
 08/12/2018 05:45:00,10.93,11.16,2,1.39
 08/12/2018 06:00:00,10.88,11.16,2,1.39
 08/12/2018 06:15:00,10.88,11.16,2,1.39
 08/12/2018 06:30:00,10.88,11.16,2,1.39
 08/12/2018 06:45:00,10.88,11.16,2,1.56
 08/12/2018 07:00:00,10.86,11.16,2,1.64
 08/12/2018 07:15:00,10.83,11.16,2,1.64
 08/12/2018 07:30:00,10.92,11.16,2,1.64
 08/12/2018 07:45:00,10.92,11.16,2,1.64
 08/12/2018 08:00:00,10.98,11.16,2,1.64
 08/12/2018 08:15:00,11.0,11.16,2,1.64
 08/12/2018 08:30:00,10.98,11.16,2,1.64
 08/12/2018 08:45:00,10.93,11.16,2,1.64
 08/12/2018 09:00:00,10.93,11.16,2,1.64
 08/12/2018 09:15:00,10.93,11.16,2,1.64
 08/12/2018 09:30:00,10.98,11.16,2,1.64
 08/12/2018 09:45:00,11.0,11.15,2,1.64
 08/12/2018 10:00:00,11.0,11.07,2,1.64
 08/12/2018 10:15:00,11.05,11.01,2,1.64
 08/12/2018 10:30:00,11.06,10.98,2,1.64
 08/12/2018 10:45:00,11.06,10.99,2,1.39
 08/12/2018 11:00:00,11.06,10.99,2,1.39
 08/12/2018 11:15:00,11.0,11.03,2,1.39
 08/12/2018 11:30:00,10.97,11.06,2,1.39
 08/12/2018 11:45:00,10.92,11.06,2,1.39
 08/12/2018 12:00:00,10.87,11.06,2,1.39
 08/12/2018 12:15:00,10.86,11.06,1,1.39
 08/12/2018 12:30:00,10.83,11.06,1,1.39
 08/12/2018 12:45:00,10.83,11.06,1,1.39
 08/12/2018 13:00:00,10.91,11.06,1,1.39
 08/12/2018 13:15:00,11.02,11.03,2,1.39
 08/12/2018 13:30:00,11.06,11.01,2,1.39
 08/12/2018 13:45:00,11.06,11.01,2,1.39
 08/12/2018 14:00:00,11.03,11.01,2,1.39
 08/12/2018 14:15:00,10.86,11.01,2,1.39
 08/12/2018 14:30:00,10.92,11.01,2,1.39
 08/12/2018 14:45:00,10.92,11.01,2,1.39
 08/12/2018 15:00:00,10.92,11.01,2,1.39
 08/12/2018 15:15:00,10.94,11.01,1,1.39
 08/12/2018 15:30:00,10.99,11.01,1,1.39
 08/12/2018 15:45:00,10.94,11.01,1,1.39
 08/12/2018 16:00:00,10.92,11.01,1,1.44
 08/12/2018 16:15:00,10.74,10.65,2,1.66
 08/12/2018 16:30:00,10.76,10.84,2,1.66
 08/12/2018 16:45:00,10.75,10.87,2,1.73
 08/12/2018 17:00:00,10.75,10.87,2,1.93
 08/12/2018 17:15:00,10.71,10.7,2,1.93
 08/12/2018 17:30:00,10.69,10.65,2,1.97
 08/12/2018 17:45:00,10.69,10.65,2,2.18
 08/12/2018 18:00:00,10.69,10.65,2,2.18
 08/12/2018 18:15:00,10.69,10.65,2,2.18
 08/12/2018 18:30:00,10.9,10.65,1,2.18
 08/12/2018 18:45:00,10.95,10.65,1,2.18
 08/12/2018 19:00:00,10.98,10.65,1,2.18
 08/12/2018 19:15:00,11.0,10.65,1,2.18
 08/12/2018 19:30:00,10.95,10.78,2,2.02
 08/12/2018 19:45:00,10.72,10.92,2,1.93
 08/12/2018 20:00:00,10.72,10.92,2,1.93
 08/12/2018 20:15:00,10.72,10.92,2,1.93
 08/12/2018 20:30:00,10.72,10.92,2,1.8
 08/12/2018 20:45:00,10.76,10.92,2,1.69
 08/12/2018 21:00:00,10.75,10.92,2,1.69
 08/12/2018 21:15:00,10.71,10.92,2,1.69
 08/12/2018 21:30:00,10.74,10.92,2,1.69
 08/12/2018 21:45:00,10.86,10.92,2,1.69
 08/12/2018 22:00:00,10.85,10.92,2,1.69
 08/12/2018 22:15:00,10.88,10.92,2,1.44
 08/12/2018 22:30:00,10.91,10.92,2,1.42
 08/12/2018 22:45:00,10.91,10.92,2,1.42
 08/12/2018 23:00:00,10.91,10.92,2,1.42
 08/12/2018 23:15:00,10.91,10.92,2,1.42
 08/12/2018 23:30:00,10.91,10.92,2,1.42
 08/12/2018 23:45:00,10.91,10.92,2,1.42
 09/12/2018 00:00:00,10.9,10.92,2,1.42
 09/12/2018 00:15:00,10.77,10.92,2,1.42
 09/12/2018 00:30:00,10.75,10.92,2,1.67
 09/12/2018 00:45:00,10.67,10.92,2,1.69
 09/12/2018 01:00:00,10.68,10.92,2,1.69
 09/12/2018 01:15:00,10.74,10.92,2,1.69
 09/12/2018 01:30:00,10.74,10.92,2,1.69
 09/12/2018 01:45:00,10.79,10.92,2,1.69
 09/12/2018 02:00:00,10.74,10.92,2,1.69
 09/12/2018 02:15:00,10.74,10.92,2,1.69
 09/12/2018 02:30:00,10.74,10.92,2,1.69
 09/12/2018 02:45:00,10.74,10.92,2,1.69
 09/12/2018 03:00:00,10.8,10.92,2,1.69
 09/12/2018 03:15:00,10.75,10.92,2,1.69
 09/12/2018 03:30:00,10.75,10.92,2,1.69
 09/12/2018 03:45:00,10.75,10.92,2,1.69
 09/12/2018 04:00:00,10.78,10.92,2,1.69
 09/12/2018 04:15:00,10.77,10.92,2,1.69
 09/12/2018 04:30:00,10.81,10.92,2,1.69
 09/12/2018 04:45:00,10.81,10.92,2,1.69
 09/12/2018 05:00:00,10.81,10.92,2,1.69
 09/12/2018 05:15:00,10.77,10.92,2,1.57
 09/12/2018 05:30:00,10.75,10.92,2,1.44
 09/12/2018 05:45:00,10.75,10.92,2,1.44
 09/12/2018 06:00:00,10.75,10.92,2,1.44
 09/12/2018 06:15:00,10.75,10.92,2,1.44
 09/12/2018 06:30:00,10.72,10.92,2,1.44
 09/12/2018 06:45:00,10.7,10.92,2,1.44
 09/12/2018 07:00:00,10.7,10.92,2,1.44
 09/12/2018 07:15:00,10.74,10.92,2,1.44
 09/12/2018 07:30:00,10.76,10.92,2,1.44
 09/12/2018 07:45:00,10.83,10.92,2,1.44
 09/12/2018 08:00:00,10.88,10.92,2,1.44
 09/12/2018 08:15:00,10.85,10.92,2,1.44
 09/12/2018 08:30:00,10.83,10.92,2,1.44
 09/12/2018 08:45:00,10.89,10.92,2,1.44
 09/12/2018 09:00:00,10.88,10.92,2,1.44
 09/12/2018 09:15:00,10.8,10.84,2,1.44
 09/12/2018 09:30:00,10.68,10.68,2,1.44
 09/12/2018 09:45:00,10.68,10.68,2,1.44
 09/12/2018 10:00:00,10.68,10.68,2,1.44
 09/12/2018 10:15:00,10.8,10.89,2,1.29
 09/12/2018 10:30:00,10.91,11.05,2,1.44
 09/12/2018 10:45:00,10.91,11.06,2,1.46
 09/12/2018 11:00:00,10.91,11.06,2,1.46
 09/12/2018 11:15:00,10.91,10.92,2,1.46
 09/12/2018 11:30:00,10.91,10.87,2,1.46
 09/12/2018 11:45:00,10.91,10.87,2,1.46
 09/12/2018 12:00:00,10.91,10.87,2,1.36
 09/12/2018 12:15:00,10.91,10.98,2,1.46
 09/12/2018 12:30:00,10.96,11.05,2,1.46
 09/12/2018 12:45:00,10.97,11.05,2,1.46
 09/12/2018 13:00:00,10.97,11.06,2,1.32
 09/12/2018 13:15:00,10.97,11.06,2,1.17
 09/12/2018 13:30:00,10.97,11.06,2,1.17
 09/12/2018 13:45:00,10.97,11.06,2,1.17
 09/12/2018 14:00:00,10.97,11.06,2,1.17
 09/12/2018 14:15:00,10.92,11.04,2,1.17
 09/12/2018 14:30:00,10.91,11.03,2,1.17
 09/12/2018 14:45:00,10.91,11.03,2,1.44
 09/12/2018 15:00:00,10.91,11.03,2,1.44
 09/12/2018 15:15:00,10.91,11.03,2,1.44
 09/12/2018 15:30:00,10.91,11.03,2,1.44
 09/12/2018 15:45:00,10.88,11.03,2,1.44
 09/12/2018 16:00:00,10.85,10.94,2,1.53
 09/12/2018 16:15:00,10.84,10.92,2,1.69
 09/12/2018 16:30:00,10.89,10.92,2,1.69
 09/12/2018 16:45:00,10.79,10.92,2,1.91
 09/12/2018 17:00:00,10.72,10.92,2,1.94
 09/12/2018 17:15:00,10.71,10.67,2,2.01
 09/12/2018 17:30:00,10.71,10.67,2,2.18
 09/12/2018 17:45:00,10.71,10.67,2,2.18
 09/12/2018 18:00:00,10.71,10.67,2,2.18
 09/12/2018 18:15:00,10.71,10.72,2,2.18
 09/12/2018 18:30:00,10.71,11.0,2,2.18
 09/12/2018 18:45:00,10.71,11.0,2,2.18
 09/12/2018 19:00:00,10.71,11.0,2,2.18
 09/12/2018 19:15:00,10.71,11.0,2,2.18
 09/12/2018 19:30:00,10.71,11.0,2,2.08
 09/12/2018 19:45:00,10.66,11.0,2,1.91
 09/12/2018 20:00:00,10.61,11.0,2,1.91
 09/12/2018 20:15:00,10.62,11.0,2,1.91
 09/12/2018 20:30:00,10.58,11.0,2,1.82
 09/12/2018 20:45:00,10.58,11.0,2,1.64
 09/12/2018 21:00:00,10.61,11.0,2,1.64
 09/12/2018 21:15:00,10.63,11.0,2,1.64
 09/12/2018 21:30:00,10.63,11.0,2,1.64
 09/12/2018 21:45:00,10.63,11.0,2,1.64
 09/12/2018 22:00:00,10.67,11.0,2,1.59
 09/12/2018 22:15:00,10.56,11.0,2,1.39
 09/12/2018 22:30:00,10.64,11.0,2,1.39
 09/12/2018 22:45:00,10.67,11.0,2,1.39
 09/12/2018 23:00:00,10.62,11.0,2,1.39
 09/12/2018 23:15:00,10.62,11.0,2,1.39
 09/12/2018 23:30:00,10.63,11.0,2,1.39
 09/12/2018 23:45:00,10.68,11.0,2,1.24
 10/12/2018 00:00:00,10.68,11.0,2,1.16
 10/12/2018 00:00:00,10.68,11.0,2,1.16
 10/12/2018 00:15:00,10.62,11.0,2,1.3
 10/12/2018 00:30:00,10.57,11.0,2,1.42
 10/12/2018 00:45:00,10.7,11.0,2,1.56
 10/12/2018 01:00:00,10.68,11.0,2,1.69
 10/12/2018 01:15:00,10.64,11.0,2,1.69
 10/12/2018 01:30:00,10.64,11.0,2,1.69
 10/12/2018 01:45:00,10.64,11.0,2,1.69
 10/12/2018 02:00:00,10.64,11.0,2,1.69
 10/12/2018 02:15:00,10.64,11.0,2,1.69
 10/12/2018 02:30:00,10.64,11.0,2,1.69
 10/12/2018 02:45:00,10.64,11.0,2,1.69
 10/12/2018 03:00:00,10.64,11.0,2,1.69
 10/12/2018 03:15:00,10.65,11.0,2,1.69
 10/12/2018 03:30:00,10.56,11.0,2,1.69
