DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/12/2018 03:45:00,10.65,11.0,2,1.69
 10/12/2018 04:00:00,10.67,11.0,2,1.69
 10/12/2018 04:15:00,10.67,11.0,2,1.69
 10/12/2018 04:30:00,10.67,11.0,2,1.69
 10/12/2018 04:45:00,10.67,11.0,2,1.69
 10/12/2018 05:00:00,10.67,11.0,2,1.45
 10/12/2018 05:15:00,10.67,11.0,2,1.44
 10/12/2018 05:30:00,10.67,11.0,2,1.44
 10/12/2018 05:45:00,10.7,11.0,2,1.44
 10/12/2018 06:00:00,10.66,11.0,2,1.44
 10/12/2018 06:15:00,10.6,11.0,2,1.53
 10/12/2018 06:30:00,10.6,11.0,2,1.71
 10/12/2018 06:45:00,10.59,11.0,2,1.71
 10/12/2018 07:00:00,10.55,11.0,2,1.71
 10/12/2018 07:15:00,10.68,11.0,2,1.71
 10/12/2018 07:30:00,10.64,11.0,2,1.92
 10/12/2018 07:45:00,10.63,11.0,2,2.01
 10/12/2018 08:00:00,10.63,11.0,2,2.01
 10/12/2018 08:15:00,10.68,11.0,2,2.01
 10/12/2018 08:30:00,10.69,11.0,2,2.01
 10/12/2018 08:45:00,10.69,11.0,2,2.01
 10/12/2018 09:00:00,10.69,11.0,2,1.77
 10/12/2018 09:15:00,10.69,11.0,2,1.76
 10/12/2018 09:30:00,10.69,10.95,2,1.57
 10/12/2018 09:45:00,10.69,10.74,2,1.51
 10/12/2018 10:00:00,10.69,10.74,2,1.51
 10/12/2018 10:15:00,10.75,10.74,2,1.51
 10/12/2018 10:30:00,10.75,10.74,2,1.51
 10/12/2018 10:45:00,10.79,10.74,2,1.51
 10/12/2018 11:00:00,10.8,10.74,2,1.51
 10/12/2018 11:15:00,10.75,10.74,2,1.51
 10/12/2018 11:30:00,10.75,10.74,2,1.51
 10/12/2018 11:45:00,10.75,10.74,2,1.51
 10/12/2018 12:00:00,10.75,10.74,2,1.51
 10/12/2018 12:15:00,10.84,11.06,2,1.51
 10/12/2018 12:30:00,10.95,11.03,2,1.51
 10/12/2018 12:45:00,10.97,10.97,2,1.51
 10/12/2018 13:00:00,10.91,10.9,2,1.51
 10/12/2018 13:15:00,10.87,10.9,2,1.51
 10/12/2018 13:30:00,10.87,10.9,2,1.51
 10/12/2018 13:45:00,10.87,10.9,2,1.51
 10/12/2018 14:00:00,10.88,10.9,2,1.51
 10/12/2018 14:15:00,10.95,10.84,2,1.51
 10/12/2018 14:30:00,10.96,10.8,2,1.51
 10/12/2018 14:45:00,10.9,10.8,2,1.51
 10/12/2018 15:00:00,10.78,10.8,2,1.51
 10/12/2018 15:15:00,10.75,10.8,2,1.51
 10/12/2018 15:30:00,10.75,10.8,2,1.51
 10/12/2018 15:45:00,10.75,10.8,2,1.53
 10/12/2018 16:00:00,10.73,10.8,2,1.78
 10/12/2018 16:15:00,10.88,10.8,1,1.78
 10/12/2018 16:30:00,10.91,10.8,1,1.78
 10/12/2018 16:45:00,10.96,10.8,1,1.82
 10/12/2018 17:00:00,10.91,10.8,1,2.03
 10/12/2018 17:15:00,10.71,10.69,2,2.03
 10/12/2018 17:30:00,10.67,10.66,2,2.24
 10/12/2018 17:45:00,10.67,10.66,2,2.29
 10/12/2018 18:00:00,10.84,10.89,2,2.29
 10/12/2018 18:15:00,10.75,10.78,2,2.29
 10/12/2018 18:30:00,10.67,10.7,2,2.29
 10/12/2018 18:45:00,10.67,10.7,2,2.29
 10/12/2018 19:00:00,10.68,10.7,2,2.29
 10/12/2018 19:15:00,10.73,10.8,2,2.26
 10/12/2018 19:30:00,10.76,10.88,2,2.04
 10/12/2018 19:45:00,10.79,10.88,2,2.04
 10/12/2018 20:00:00,10.83,10.88,2,2.04
 10/12/2018 20:15:00,10.84,10.88,2,2.04
 10/12/2018 20:30:00,10.86,10.88,2,1.96
 10/12/2018 20:45:00,10.78,10.88,2,1.78
 10/12/2018 21:00:00,10.79,10.88,2,1.78
 10/12/2018 21:15:00,10.83,10.88,2,1.78
 10/12/2018 21:30:00,10.83,10.88,2,1.78
 10/12/2018 21:45:00,10.83,10.88,2,1.78
 10/12/2018 22:00:00,10.83,10.88,2,1.62
 10/12/2018 22:15:00,10.83,10.88,2,1.51
 10/12/2018 22:30:00,10.87,10.88,2,1.51
 10/12/2018 22:45:00,10.89,10.88,2,1.49
 10/12/2018 23:00:00,10.86,10.88,2,1.24
 10/12/2018 23:15:00,10.8,10.88,2,1.24
 10/12/2018 23:30:00,10.8,10.88,2,1.24
 10/12/2018 23:45:00,10.8,10.88,2,1.24
 11/12/2018 00:00:00,10.8,10.88,2,1.24
 11/12/2018 00:15:00,10.76,10.88,2,1.37
 11/12/2018 00:30:00,10.7,10.88,2,1.49
 11/12/2018 00:45:00,10.69,10.88,2,1.49
 11/12/2018 01:00:00,10.69,10.88,2,1.57
 11/12/2018 01:15:00,10.69,10.88,2,1.76
 11/12/2018 01:30:00,10.69,10.88,2,1.76
 11/12/2018 01:45:00,10.69,10.88,2,1.76
 11/12/2018 02:00:00,10.69,10.88,2,1.76
 11/12/2018 02:15:00,10.69,10.88,2,1.76
 11/12/2018 02:30:00,10.73,10.88,2,1.76
 11/12/2018 02:45:00,10.75,10.88,2,1.76
 11/12/2018 03:00:00,10.75,10.88,2,1.76
 11/12/2018 03:15:00,10.79,10.88,2,1.76
 11/12/2018 03:30:00,10.78,10.88,2,1.76
 11/12/2018 03:45:00,10.75,10.88,2,1.76
 11/12/2018 04:00:00,10.81,10.88,2,1.76
 11/12/2018 04:15:00,10.82,10.88,2,1.63
 11/12/2018 04:30:00,10.82,10.88,2,1.51
 11/12/2018 04:45:00,10.85,10.88,2,1.51
 11/12/2018 05:00:00,10.87,10.88,2,1.51
 11/12/2018 05:15:00,10.87,10.88,2,1.51
 11/12/2018 05:30:00,10.87,10.88,2,1.51
 11/12/2018 05:45:00,10.87,10.88,2,1.51
 11/12/2018 06:00:00,10.87,10.88,2,1.51
 11/12/2018 06:15:00,10.77,10.88,2,1.51
 11/12/2018 06:30:00,10.75,10.88,2,1.51
 11/12/2018 06:45:00,10.79,10.88,2,1.67
 11/12/2018 07:00:00,10.88,10.88,2,1.76
 11/12/2018 07:15:00,10.82,10.88,2,1.76
 11/12/2018 07:30:00,10.78,10.88,2,1.76
 11/12/2018 07:45:00,10.73,10.88,2,1.76
 11/12/2018 08:00:00,10.73,10.88,2,1.81
 11/12/2018 08:15:00,10.73,10.88,2,2.03
 11/12/2018 08:30:00,10.79,10.88,2,2.03
 11/12/2018 08:45:00,10.79,10.88,2,1.89
 11/12/2018 09:00:00,10.79,10.88,2,1.94
 11/12/2018 09:15:00,10.79,10.88,2,1.78
 11/12/2018 09:30:00,10.79,10.88,2,1.73
 11/12/2018 09:45:00,10.79,10.88,2,1.73
 11/12/2018 10:00:00,10.79,10.88,2,1.73
 11/12/2018 10:15:00,10.86,10.88,2,1.73
 11/12/2018 10:30:00,10.86,10.88,2,1.72
 11/12/2018 10:45:00,10.86,10.88,2,1.49
 11/12/2018 11:00:00,10.92,10.88,2,1.49
 11/12/2018 11:15:00,10.92,10.88,2,1.49
 11/12/2018 11:30:00,10.91,10.88,2,1.49
 11/12/2018 11:45:00,10.85,10.88,2,1.49
 11/12/2018 12:00:00,10.79,10.88,2,1.49
 11/12/2018 12:15:00,10.79,10.88,2,1.49
 11/12/2018 12:30:00,10.79,10.88,2,1.49
 11/12/2018 12:45:00,10.79,10.88,2,1.49
 11/12/2018 13:00:00,10.79,10.88,2,1.49
 11/12/2018 13:15:00,10.9,11.1,2,1.49
 11/12/2018 13:30:00,10.91,11.12,2,1.49
 11/12/2018 13:45:00,10.91,11.12,2,1.49
 11/12/2018 14:00:00,10.91,11.12,2,1.49
 11/12/2018 14:15:00,10.94,11.12,2,1.49
 11/12/2018 14:30:00,10.96,11.12,2,1.61
 11/12/2018 14:45:00,10.96,11.12,2,1.68
 11/12/2018 15:00:00,10.96,11.12,2,1.68
 11/12/2018 15:15:00,10.96,11.12,2,1.68
 11/12/2018 15:30:00,10.96,11.12,2,1.68
 11/12/2018 15:45:00,10.91,11.12,2,1.68
 11/12/2018 16:00:00,10.9,11.12,2,1.68
 11/12/2018 16:15:00,10.91,11.12,2,1.88
 11/12/2018 16:30:00,10.91,11.12,2,1.94
 11/12/2018 16:45:00,10.89,11.12,2,1.94
 11/12/2018 17:00:00,10.85,11.12,2,1.99
 11/12/2018 17:15:00,10.85,11.12,2,2.18
 11/12/2018 17:30:00,10.87,11.12,2,2.18
 11/12/2018 17:45:00,10.91,11.12,2,2.18
 11/12/2018 18:00:00,10.91,11.12,2,2.18
 11/12/2018 18:15:00,10.91,11.12,2,2.18
 11/12/2018 18:30:00,10.92,11.12,2,2.18
 11/12/2018 18:45:00,10.97,11.12,2,2.18
 11/12/2018 19:00:00,10.97,11.12,2,2.18
 11/12/2018 19:15:00,10.97,11.12,2,2.18
 11/12/2018 19:30:00,10.97,11.12,2,2.18
 11/12/2018 19:45:00,10.97,11.12,2,1.97
 11/12/2018 20:00:00,10.97,11.12,2,1.94
 11/12/2018 20:15:00,10.97,11.12,2,1.94
 11/12/2018 20:30:00,11.02,11.12,2,1.94
 11/12/2018 20:45:00,10.87,11.12,2,1.94
 11/12/2018 21:00:00,10.87,11.12,2,1.71
 11/12/2018 21:15:00,10.89,11.12,2,1.69
 11/12/2018 21:30:00,10.91,11.12,2,1.69
 11/12/2018 21:45:00,10.88,11.12,2,1.69
 11/12/2018 22:00:00,10.9,11.12,2,1.69
 11/12/2018 22:15:00,10.89,11.12,2,1.69
 11/12/2018 22:30:00,10.91,11.12,2,1.61
 11/12/2018 22:45:00,10.95,11.12,2,1.44
 11/12/2018 23:00:00,10.95,11.12,2,1.44
 11/12/2018 23:15:00,10.95,11.12,2,1.44
 11/12/2018 23:30:00,10.97,11.12,2,1.43
 11/12/2018 23:45:00,11.0,11.12,2,1.19
 12/12/2018 00:00:00,11.0,11.12,2,1.19
 12/12/2018 00:15:00,10.71,10.67,2,1.38
 12/12/2018 00:30:00,10.66,10.58,2,1.44
 12/12/2018 00:45:00,10.66,10.61,2,1.68
 12/12/2018 01:00:00,10.66,10.62,2,1.71
 12/12/2018 01:15:00,10.69,10.76,2,1.71
 12/12/2018 01:30:00,10.75,10.82,2,1.71
 12/12/2018 01:45:00,10.78,10.82,2,1.71
 12/12/2018 02:00:00,10.81,10.82,2,1.71
 12/12/2018 02:15:00,10.81,10.82,2,1.71
 12/12/2018 02:30:00,10.81,10.82,2,1.71
 12/12/2018 02:45:00,10.81,10.82,2,1.71
 12/12/2018 03:00:00,10.84,10.82,2,1.71
 12/12/2018 03:15:00,10.87,10.82,2,1.71
 12/12/2018 03:30:00,10.87,10.82,2,1.71
 12/12/2018 03:45:00,10.87,10.82,2,1.71
 12/12/2018 04:00:00,10.87,10.82,2,1.71
 12/12/2018 04:15:00,10.87,10.82,2,1.71
 12/12/2018 04:30:00,10.87,10.82,2,1.71
 12/12/2018 04:45:00,10.87,10.82,2,1.71
 12/12/2018 05:00:00,10.87,10.82,2,1.67
 12/12/2018 05:15:00,10.87,10.82,2,1.46
 12/12/2018 05:30:00,10.87,10.82,2,1.46
 12/12/2018 05:45:00,10.84,10.82,2,1.46
 12/12/2018 06:00:00,10.81,10.82,2,1.46
 12/12/2018 06:15:00,10.75,10.82,2,1.51
 12/12/2018 06:30:00,10.75,10.82,2,1.71
 12/12/2018 06:45:00,10.72,10.82,2,1.71
 12/12/2018 07:00:00,10.78,10.82,2,1.71
 12/12/2018 07:15:00,10.81,10.82,2,1.71
 12/12/2018 07:30:00,10.78,10.82,2,1.71
 12/12/2018 07:45:00,10.74,10.82,2,1.95
 12/12/2018 08:00:00,10.74,10.82,2,1.98
 12/12/2018 08:15:00,10.74,10.82,2,1.98
 12/12/2018 08:30:00,10.76,10.82,2,1.98
 12/12/2018 08:45:00,10.81,10.82,2,1.98
 12/12/2018 09:00:00,10.81,10.82,2,1.88
 12/12/2018 09:15:00,10.75,10.78,2,1.73
 12/12/2018 09:30:00,10.71,10.76,2,1.73
 12/12/2018 09:45:00,10.72,10.76,2,1.73
 12/12/2018 10:00:00,10.77,10.76,2,1.73
 12/12/2018 10:15:00,10.77,10.76,2,1.5
 12/12/2018 10:30:00,10.72,10.76,2,1.46
 12/12/2018 10:45:00,10.69,10.76,2,1.43
 12/12/2018 11:00:00,10.69,10.76,2,1.21
 12/12/2018 11:15:00,10.69,10.76,2,1.21
 12/12/2018 11:30:00,10.69,10.76,2,1.21
 12/12/2018 11:45:00,10.69,10.76,2,1.21
 12/12/2018 12:00:00,10.69,10.76,2,1.21
 12/12/2018 12:15:00,10.69,10.76,2,1.39
 12/12/2018 12:30:00,10.69,10.76,2,1.46
 12/12/2018 12:45:00,10.69,10.76,2,1.46
 12/12/2018 13:00:00,10.69,10.76,2,1.46
 12/12/2018 13:15:00,10.69,10.76,2,1.46
 12/12/2018 13:30:00,10.69,10.76,2,1.46
 12/12/2018 13:45:00,10.82,10.76,2,1.46
 12/12/2018 14:00:00,10.95,10.76,2,1.46
 12/12/2018 14:15:00,10.95,10.76,2,1.46
 12/12/2018 14:30:00,10.92,10.76,2,1.46
 12/12/2018 14:45:00,10.89,10.76,2,1.46
 12/12/2018 15:00:00,10.89,10.76,2,1.46
 12/12/2018 15:15:00,10.89,10.76,2,1.46
 12/12/2018 15:30:00,10.89,10.76,2,1.46
 12/12/2018 15:45:00,10.89,10.76,2,1.52
 12/12/2018 16:00:00,10.88,10.76,2,1.68
 12/12/2018 16:15:00,11.01,10.76,2,1.68
 12/12/2018 16:30:00,11.01,10.76,2,1.77
 12/12/2018 16:45:00,11.01,10.76,2,1.93
 12/12/2018 17:00:00,10.96,10.76,2,2.05
 12/12/2018 17:15:00,10.96,10.76,2,2.19
 12/12/2018 17:30:00,10.96,10.76,2,2.19
 12/12/2018 17:45:00,10.9,10.76,2,2.19
 12/12/2018 18:00:00,10.94,10.9,2,2.19
 12/12/2018 18:15:00,10.96,11.02,2,2.19
 12/12/2018 18:30:00,10.96,11.02,2,2.19
 12/12/2018 18:45:00,10.97,11.03,2,2.19
 12/12/2018 19:00:00,11.03,11.03,2,2.19
 12/12/2018 19:15:00,11.08,11.03,2,2.19
 12/12/2018 19:30:00,11.08,11.03,2,2.19
 12/12/2018 19:45:00,11.09,11.03,2,2.19
 12/12/2018 20:00:00,11.02,11.03,2,2.09
 12/12/2018 20:15:00,11.03,11.03,2,1.94
 12/12/2018 20:30:00,11.03,11.03,2,1.94
 12/12/2018 20:45:00,11.03,11.03,2,1.94
 12/12/2018 21:00:00,11.03,11.03,2,1.8
 12/12/2018 21:15:00,11.01,11.03,2,1.69
 12/12/2018 21:30:00,10.97,11.03,2,1.69
 12/12/2018 21:45:00,10.97,11.03,2,1.69
 12/12/2018 22:00:00,11.03,11.03,2,1.69
 12/12/2018 22:15:00,11.0,10.96,2,1.64
 12/12/2018 22:30:00,10.89,10.8,2,1.41
 12/12/2018 22:45:00,10.79,10.8,2,1.41
 12/12/2018 23:00:00,10.79,10.8,2,1.41
 12/12/2018 23:15:00,10.79,10.79,2,1.41
 12/12/2018 23:30:00,10.79,10.79,2,1.35
 12/12/2018 23:45:00,10.79,10.79,2,1.22
 13/12/2018 00:00:00,10.79,10.79,2,1.22
 13/12/2018 00:15:00,10.73,10.79,2,1.4
 13/12/2018 00:30:00,10.73,10.79,2,1.47
 13/12/2018 00:45:00,10.73,10.79,2,1.69
 13/12/2018 01:00:00,10.73,10.79,2,1.74
 13/12/2018 01:15:00,10.74,10.79,2,1.74
 13/12/2018 01:30:00,10.79,10.81,2,1.74
 13/12/2018 01:45:00,10.79,10.82,2,1.74
 13/12/2018 02:00:00,10.79,10.82,2,1.74
 13/12/2018 02:15:00,10.77,10.82,2,1.74
 13/12/2018 02:30:00,10.74,10.82,2,1.74
 13/12/2018 02:45:00,10.74,10.82,2,1.74
 13/12/2018 03:00:00,10.77,10.82,2,1.74
 13/12/2018 03:15:00,10.8,10.82,2,1.74
 13/12/2018 03:30:00,10.8,10.82,2,1.74
 13/12/2018 03:45:00,10.71,10.82,2,1.74
 13/12/2018 04:00:00,10.69,10.82,2,1.74
 13/12/2018 04:15:00,10.69,10.82,2,1.74
 13/12/2018 04:30:00,10.73,10.82,2,1.74
 13/12/2018 04:45:00,10.75,10.82,2,1.74
 13/12/2018 05:00:00,10.75,10.82,2,1.53
 13/12/2018 05:15:00,10.75,10.82,2,1.47
 13/12/2018 05:30:00,10.71,10.82,2,1.47
 13/12/2018 05:45:00,10.72,10.82,2,1.47
 13/12/2018 06:00:00,10.78,10.82,2,1.47
 13/12/2018 06:15:00,10.77,10.82,2,1.6
 13/12/2018 06:30:00,10.76,10.82,2,1.73
 13/12/2018 06:45:00,10.76,10.82,2,1.73
 13/12/2018 07:00:00,10.77,10.82,2,1.73
 13/12/2018 07:15:00,10.67,10.82,2,1.73
 13/12/2018 07:30:00,10.75,10.82,2,1.89
 13/12/2018 07:45:00,10.81,10.82,2,1.99
 13/12/2018 08:00:00,10.83,10.82,2,1.99
 13/12/2018 08:15:00,10.83,10.82,2,1.99
 13/12/2018 08:30:00,10.83,10.82,2,1.99
 13/12/2018 08:45:00,10.83,10.82,2,1.99
 13/12/2018 09:00:00,10.83,10.82,2,1.99
 13/12/2018 09:15:00,10.86,10.82,2,1.97
 13/12/2018 09:30:00,10.85,10.82,2,1.73
 13/12/2018 09:45:00,10.87,10.82,2,1.73
 13/12/2018 10:00:00,10.87,10.82,2,1.73
 13/12/2018 10:15:00,10.9,10.82,2,1.73
 13/12/2018 10:30:00,10.91,10.82,2,1.73
 13/12/2018 10:45:00,10.91,10.82,2,1.73
 13/12/2018 11:00:00,10.83,10.82,2,1.69
 13/12/2018 11:15:00,10.79,10.82,2,1.46
 13/12/2018 11:30:00,10.79,10.82,2,1.46
 13/12/2018 11:45:00,10.79,10.82,2,1.46
 13/12/2018 12:00:00,10.79,10.82,2,1.46
 13/12/2018 12:15:00,10.79,10.82,2,1.46
 13/12/2018 12:30:00,10.79,10.82,2,1.46
 13/12/2018 12:45:00,10.79,10.82,2,1.46
 13/12/2018 13:00:00,10.79,10.82,2,1.46
 13/12/2018 13:15:00,10.89,10.82,1,1.48
 13/12/2018 13:30:00,10.93,10.82,1,1.73
 13/12/2018 13:45:00,10.93,10.82,1,1.73
 13/12/2018 14:00:00,10.93,10.82,1,1.73
 13/12/2018 14:15:00,10.93,10.82,2,1.56
 13/12/2018 14:30:00,10.93,10.82,2,1.65
 13/12/2018 14:45:00,10.93,10.82,2,1.76
 13/12/2018 15:00:00,10.93,10.82,2,1.76
 13/12/2018 15:15:00,10.93,10.82,2,1.76
 13/12/2018 15:30:00,10.95,10.82,2,1.76
 13/12/2018 15:45:00,11.0,10.82,2,1.76
 13/12/2018 16:00:00,10.99,10.82,2,1.76
 13/12/2018 16:15:00,11.0,10.82,2,1.76
 13/12/2018 16:30:00,11.0,10.82,2,2.0
 13/12/2018 16:45:00,11.0,10.82,2,2.01
 13/12/2018 17:00:00,10.93,10.81,2,2.01
 13/12/2018 17:15:00,10.86,10.8,2,2.24
 13/12/2018 17:30:00,10.86,10.8,2,2.26
 13/12/2018 17:45:00,10.86,10.8,2,2.26
 13/12/2018 18:00:00,10.86,10.8,2,2.26
 13/12/2018 18:15:00,10.86,10.95,2,2.26
 13/12/2018 18:30:00,10.86,11.03,2,2.26
 13/12/2018 18:45:00,10.86,11.03,2,2.26
 13/12/2018 19:00:00,10.92,11.03,2,2.26
 13/12/2018 19:15:00,10.93,11.03,2,2.26
 13/12/2018 19:30:00,10.91,11.03,2,2.26
 13/12/2018 19:45:00,10.95,11.03,2,2.17
 13/12/2018 20:00:00,10.97,11.03,2,2.01
 13/12/2018 20:15:00,10.97,11.03,2,2.01
 13/12/2018 20:30:00,11.02,11.03,2,2.01
 13/12/2018 20:45:00,10.98,11.03,2,2.01
 13/12/2018 21:00:00,11.0,11.03,2,2.01
 13/12/2018 21:15:00,11.04,11.03,2,2.0
 13/12/2018 21:30:00,11.04,11.03,2,1.74
 13/12/2018 21:45:00,11.04,11.03,2,1.74
 13/12/2018 22:00:00,11.02,11.03,2,1.74
 13/12/2018 22:15:00,11.02,11.03,2,1.74
 13/12/2018 22:30:00,11.06,11.03,2,1.66
 13/12/2018 22:45:00,11.07,11.03,2,1.47
 13/12/2018 23:00:00,10.95,11.03,2,1.47
 13/12/2018 23:15:00,10.92,11.03,2,1.47
 13/12/2018 23:30:00,10.92,11.03,2,1.47
 13/12/2018 23:45:00,10.92,11.03,2,1.47
 14/12/2018 00:00:00,10.95,11.03,2,1.47
 14/12/2018 00:15:00,10.78,10.84,2,1.47
 14/12/2018 00:30:00,10.74,10.84,2,1.61
 14/12/2018 00:45:00,10.74,10.84,2,1.73
 14/12/2018 01:00:00,10.74,10.84,2,1.73
 14/12/2018 01:15:00,10.74,10.84,2,1.73
 14/12/2018 01:30:00,10.74,10.84,2,1.73
 14/12/2018 01:45:00,10.74,10.84,2,1.73
 14/12/2018 02:00:00,10.79,10.84,2,1.73
 14/12/2018 02:15:00,10.8,10.84,2,1.73
 14/12/2018 02:30:00,10.8,10.84,2,1.73
 14/12/2018 02:45:00,10.8,10.84,2,1.73
 14/12/2018 03:00:00,10.8,10.84,2,1.73
 14/12/2018 03:15:00,10.8,10.84,2,1.73
 14/12/2018 03:30:00,10.8,10.84,2,1.73
 14/12/2018 03:45:00,10.8,10.84,2,1.73
 14/12/2018 04:00:00,10.77,10.84,2,1.73
 14/12/2018 04:15:00,10.74,10.84,2,1.73
 14/12/2018 04:30:00,10.74,10.84,2,1.73
 14/12/2018 04:45:00,10.74,10.84,2,1.73
 14/12/2018 05:00:00,10.74,10.84,2,1.73
 14/12/2018 05:15:00,10.74,10.84,2,1.73
 14/12/2018 05:30:00,10.75,10.84,2,1.73
 14/12/2018 05:45:00,10.8,10.84,2,1.73
 14/12/2018 06:00:00,10.8,10.84,2,1.73
 14/12/2018 06:15:00,10.72,10.84,2,1.73
 14/12/2018 06:30:00,10.79,10.84,2,1.73
 14/12/2018 06:45:00,10.73,10.84,2,1.85
 14/12/2018 07:00:00,10.7,10.84,2,1.94
 14/12/2018 07:15:00,10.8,10.89,2,1.94
 14/12/2018 07:30:00,10.97,11.08,2,1.94
 14/12/2018 07:45:00,10.97,11.13,2,1.94
 14/12/2018 08:00:00,10.97,11.13,2,1.94
 14/12/2018 08:15:00,10.97,11.13,2,1.94
 14/12/2018 08:30:00,10.97,11.13,2,1.94
 14/12/2018 08:45:00,10.97,11.13,2,1.94
 14/12/2018 09:00:00,10.97,11.13,2,1.94
 14/12/2018 09:15:00,10.97,11.12,2,1.94
 14/12/2018 09:30:00,10.72,10.74,2,1.94
 14/12/2018 09:45:00,10.72,10.74,2,1.94
 14/12/2018 10:00:00,10.77,10.74,2,1.91
 14/12/2018 10:15:00,10.79,10.89,2,1.69
 14/12/2018 10:30:00,10.84,10.9,2,1.69
 14/12/2018 10:45:00,10.84,10.89,2,1.69
 14/12/2018 11:00:00,10.84,10.91,2,1.69
 14/12/2018 11:15:00,10.84,10.89,2,1.55
 14/12/2018 11:30:00,10.84,10.87,2,1.42
 14/12/2018 11:45:00,10.84,10.87,2,1.42
 14/12/2018 12:00:00,10.84,10.89,2,1.44
 14/12/2018 12:15:00,10.84,10.9,2,1.68
 14/12/2018 12:30:00,10.9,11.05,2,1.52
 14/12/2018 12:45:00,10.99,11.14,2,1.39
 14/12/2018 13:00:00,10.99,11.14,2,1.4
 14/12/2018 13:15:00,10.96,11.14,2,1.62
 14/12/2018 13:30:00,10.95,11.14,2,1.62
 14/12/2018 13:45:00,10.95,11.14,2,1.62
 14/12/2018 14:00:00,10.95,11.14,2,1.62
 14/12/2018 14:15:00,10.95,11.12,2,1.62
 14/12/2018 14:30:00,10.95,11.12,2,1.62
 14/12/2018 14:45:00,10.95,11.12,2,1.62
 14/12/2018 15:00:00,10.95,11.12,2,1.62
 14/12/2018 15:15:00,10.95,11.12,2,1.66
 14/12/2018 15:30:00,10.95,11.12,2,1.89
 14/12/2018 15:45:00,10.95,11.12,2,1.89
 14/12/2018 16:00:00,10.95,11.01,2,1.89
 14/12/2018 16:15:00,11.0,10.99,2,1.89
 14/12/2018 16:30:00,11.0,10.99,2,1.89
 14/12/2018 16:45:00,10.97,10.99,2,2.0
 14/12/2018 17:00:00,10.94,10.99,2,2.13
 14/12/2018 17:15:00,10.94,10.99,1,2.13
 14/12/2018 17:30:00,10.94,10.99,1,2.17
 14/12/2018 17:45:00,10.94,10.99,1,2.4
 14/12/2018 18:00:00,10.97,10.99,1,2.4
 14/12/2018 18:15:00,11.0,10.99,2,2.4
 14/12/2018 18:30:00,11.0,10.99,2,2.4
 14/12/2018 18:45:00,11.0,10.99,2,2.4
 14/12/2018 19:00:00,11.0,10.99,2,2.35
 14/12/2018 19:15:00,11.0,10.99,2,2.13
 14/12/2018 19:30:00,11.05,10.99,2,2.13
 14/12/2018 19:45:00,11.06,10.99,2,2.13
 14/12/2018 20:00:00,11.05,10.99,2,2.09
 14/12/2018 20:15:00,11.0,10.99,2,1.86
 14/12/2018 20:30:00,10.96,10.99,2,1.86
 14/12/2018 20:45:00,10.93,10.99,2,1.86
 14/12/2018 21:00:00,10.93,10.99,2,1.86
 14/12/2018 21:15:00,10.93,10.99,2,1.86
 14/12/2018 21:30:00,10.93,10.99,2,1.86
 14/12/2018 21:45:00,10.93,10.99,2,1.59
 14/12/2018 22:00:00,10.95,10.99,2,1.59
 14/12/2018 22:15:00,11.0,10.99,2,1.59
 14/12/2018 22:30:00,11.05,10.99,2,1.59
 14/12/2018 22:45:00,11.05,10.99,2,1.59
 14/12/2018 23:00:00,11.07,10.99,2,1.35
 14/12/2018 23:15:00,11.12,10.99,2,1.34
 14/12/2018 23:30:00,11.12,10.99,2,1.34
 14/12/2018 23:45:00,11.05,10.99,2,1.34
 15/12/2018 00:00:00,11.05,10.99,2,1.34
 15/12/2018 00:15:00,10.99,10.99,2,1.49
 15/12/2018 00:30:00,10.99,10.99,2,1.61
 15/12/2018 00:45:00,10.99,10.99,2,1.83
 15/12/2018 01:00:00,10.99,10.99,2,1.86
 15/12/2018 01:15:00,10.99,10.99,2,1.86
 15/12/2018 01:30:00,11.03,10.99,2,1.86
 15/12/2018 01:45:00,11.05,10.99,2,1.86
 15/12/2018 02:00:00,11.05,10.99,2,1.86
 15/12/2018 02:15:00,10.99,10.99,2,1.86
 15/12/2018 02:30:00,10.99,10.99,2,1.86
 15/12/2018 02:45:00,10.99,10.99,2,1.86
 15/12/2018 03:00:00,11.03,10.99,2,1.86
 15/12/2018 03:15:00,11.05,10.99,2,1.86
 15/12/2018 03:30:00,11.05,10.99,2,1.86
 15/12/2018 03:45:00,11.05,10.99,2,1.86
 15/12/2018 04:00:00,11.05,10.99,2,1.86
 15/12/2018 04:15:00,11.05,10.99,2,1.86
 15/12/2018 04:30:00,11.05,10.99,2,1.86
 15/12/2018 04:45:00,11.05,10.99,2,1.86
 15/12/2018 05:00:00,11.05,10.99,2,1.86
 15/12/2018 05:15:00,11.05,10.99,2,1.86
 15/12/2018 05:30:00,11.05,10.99,2,1.86
 15/12/2018 05:45:00,11.05,10.99,2,1.86
 15/12/2018 06:00:00,11.05,10.99,2,1.86
 15/12/2018 06:15:00,11.05,10.99,2,1.86
 15/12/2018 06:30:00,11.05,10.99,2,1.86
 15/12/2018 06:45:00,11.05,10.99,2,1.86
 15/12/2018 07:00:00,11.05,10.99,2,1.86
 15/12/2018 07:15:00,11.05,10.99,2,1.86
 15/12/2018 07:30:00,11.05,10.99,2,1.86
 15/12/2018 07:45:00,11.05,10.99,2,1.86
 15/12/2018 08:00:00,11.05,10.99,2,1.86
 15/12/2018 08:15:00,11.05,10.99,2,1.86
 15/12/2018 08:30:00,11.05,10.99,2,1.86
 15/12/2018 08:45:00,11.05,10.99,2,1.86
 15/12/2018 09:00:00,11.05,10.99,2,1.86
 15/12/2018 09:15:00,11.05,10.99,2,1.86
 15/12/2018 09:30:00,11.05,10.99,2,1.86
 15/12/2018 09:45:00,11.05,10.99,2,1.86
 15/12/2018 10:00:00,11.05,10.99,2,1.86
 15/12/2018 10:15:00,11.05,10.99,2,1.86
 15/12/2018 10:30:00,11.05,10.99,2,1.86
 15/12/2018 10:45:00,11.05,10.99,2,1.86
 15/12/2018 11:00:00,11.05,10.99,2,1.86
 15/12/2018 11:15:00,11.05,10.99,2,1.86
 15/12/2018 11:30:00,11.05,10.99,2,1.86
 15/12/2018 11:45:00,11.05,10.99,2,1.86
 15/12/2018 12:00:00,11.05,10.99,2,1.86
 15/12/2018 12:15:00,11.05,10.99,2,1.86
 15/12/2018 12:30:00,11.05,10.99,2,1.86
 15/12/2018 12:45:00,11.05,10.99,2,1.86
 15/12/2018 13:00:00,11.05,10.99,2,1.86
 15/12/2018 13:15:00,11.05,10.99,2,1.87
 15/12/2018 13:30:00,11.05,10.99,2,1.88
 15/12/2018 13:45:00,11.05,10.99,2,1.88
 15/12/2018 14:00:00,11.05,10.99,2,1.88
 15/12/2018 14:15:00,11.05,10.99,2,1.88
 15/12/2018 14:30:00,11.05,10.99,2,1.88
 15/12/2018 14:45:00,11.05,10.99,2,1.88
 15/12/2018 15:00:00,11.05,10.99,2,1.88
 15/12/2018 15:15:00,11.05,10.99,2,1.88
 15/12/2018 15:30:00,11.01,10.99,2,1.88
 15/12/2018 15:45:00,11.0,10.99,2,1.88
 15/12/2018 16:00:00,11.0,10.99,2,1.88
 15/12/2018 16:15:00,10.98,10.99,2,1.88
 15/12/2018 16:30:00,10.96,10.99,2,1.88
 15/12/2018 16:45:00,10.94,10.99,2,2.08
 15/12/2018 17:00:00,11.0,10.99,2,2.11
 15/12/2018 17:15:00,11.08,10.99,2,2.11
 15/12/2018 17:30:00,11.08,10.99,2,2.11
 15/12/2018 17:45:00,11.04,10.99,2,2.11
 15/12/2018 18:00:00,10.97,10.99,2,2.11
 15/12/2018 18:15:00,10.97,10.99,2,2.34
 15/12/2018 18:30:00,10.99,10.99,2,2.38
 15/12/2018 18:45:00,10.99,10.99,2,2.31
 15/12/2018 19:00:00,11.02,10.99,2,2.11
 15/12/2018 19:15:00,11.02,10.99,2,2.11
 15/12/2018 19:30:00,11.02,10.99,2,2.11
 15/12/2018 19:45:00,11.04,10.99,2,2.03
 15/12/2018 20:00:00,11.05,10.99,2,1.84
 15/12/2018 20:15:00,11.02,10.99,2,1.84
 15/12/2018 20:30:00,11.03,10.99,2,1.84
 15/12/2018 20:45:00,11.08,10.99,2,1.84
 15/12/2018 21:00:00,11.08,10.99,2,1.84
 15/12/2018 21:15:00,11.05,10.99,2,1.84
 15/12/2018 21:30:00,10.99,10.99,2,1.82
 15/12/2018 21:45:00,11.04,10.99,2,1.57
 15/12/2018 22:00:00,11.06,10.99,2,1.57
 15/12/2018 22:15:00,11.08,10.99,2,1.57
 15/12/2018 22:30:00,11.05,10.99,2,1.57
 15/12/2018 22:45:00,11.05,10.99,2,1.57
 15/12/2018 23:00:00,11.05,10.99,2,1.41
 15/12/2018 23:15:00,11.05,10.99,2,1.31
 15/12/2018 23:30:00,11.11,10.99,2,1.31
 15/12/2018 23:45:00,11.05,10.99,2,1.31
 16/12/2018 00:00:00,11.02,10.99,2,1.31
 16/12/2018 00:15:00,10.93,10.99,2,1.51
 16/12/2018 00:30:00,10.92,10.99,2,1.59
 16/12/2018 00:45:00,10.92,10.99,2,1.84
 16/12/2018 01:00:00,10.92,10.99,2,1.84
 16/12/2018 01:15:00,10.92,10.99,2,1.84
 16/12/2018 01:30:00,10.92,10.99,2,1.84
 16/12/2018 01:45:00,10.96,10.99,2,1.84
 16/12/2018 02:00:00,10.99,10.99,2,1.84
 16/12/2018 02:15:00,10.99,10.99,2,1.84
 16/12/2018 02:30:00,10.99,10.99,2,1.84
 16/12/2018 02:45:00,10.99,10.99,2,1.84
 16/12/2018 03:00:00,10.99,10.99,2,1.84
 16/12/2018 03:15:00,10.99,10.99,2,1.84
 16/12/2018 03:30:00,10.98,10.99,2,1.84
 16/12/2018 03:45:00,10.98,10.99,2,1.84
 16/12/2018 04:00:00,10.98,10.99,2,1.84
 16/12/2018 04:15:00,10.98,10.99,2,1.84
 16/12/2018 04:30:00,11.01,10.99,2,1.84
 16/12/2018 04:45:00,11.04,10.99,2,1.84
 16/12/2018 05:00:00,11.04,10.99,2,1.78
 16/12/2018 05:15:00,11.04,10.99,2,1.57
 16/12/2018 05:30:00,11.04,10.99,2,1.57
 16/12/2018 05:45:00,11.04,10.99,2,1.57
 16/12/2018 06:00:00,11.04,10.99,2,1.57
 16/12/2018 06:15:00,11.02,10.99,2,1.57
 16/12/2018 06:30:00,11.05,10.99,2,1.57
 16/12/2018 06:45:00,11.05,10.99,2,1.57
 16/12/2018 07:00:00,11.05,10.99,2,1.57
 16/12/2018 07:15:00,11.04,10.99,2,1.57
 16/12/2018 07:30:00,10.99,10.99,2,1.57
 16/12/2018 07:45:00,10.99,10.99,2,1.57
 16/12/2018 08:00:00,10.99,10.99,2,1.57
 16/12/2018 08:15:00,10.94,10.99,2,1.57
 16/12/2018 08:30:00,10.92,10.99,2,1.57
 16/12/2018 08:45:00,10.92,10.99,2,1.57
 16/12/2018 09:00:00,10.92,10.99,2,1.57
 16/12/2018 09:15:00,10.92,10.99,2,1.57
 16/12/2018 09:30:00,10.92,10.99,2,1.57
 16/12/2018 09:45:00,10.92,10.99,2,1.57
 16/12/2018 10:00:00,10.92,10.99,2,1.57
 16/12/2018 10:15:00,10.92,10.99,2,1.57
 16/12/2018 10:30:00,10.97,10.99,2,1.57
 16/12/2018 10:45:00,10.96,10.99,2,1.57
 16/12/2018 11:00:00,10.91,10.99,2,1.57
 16/12/2018 11:15:00,10.91,10.99,2,1.57
 16/12/2018 11:30:00,10.91,10.99,2,1.57
 16/12/2018 11:45:00,10.91,10.99,2,1.57
 16/12/2018 12:00:00,10.91,10.99,2,1.57
 16/12/2018 12:15:00,10.91,10.99,2,1.57
 16/12/2018 12:30:00,10.91,10.99,2,1.83
 16/12/2018 12:45:00,10.91,10.99,2,1.84
 16/12/2018 13:00:00,10.91,10.99,2,1.84
 16/12/2018 13:15:00,10.95,10.99,2,1.84
 16/12/2018 13:30:00,10.96,10.99,2,1.84
 16/12/2018 13:45:00,10.97,10.99,2,1.84
 16/12/2018 14:00:00,11.03,10.99,2,1.84
 16/12/2018 14:15:00,11.03,10.99,2,1.84
 16/12/2018 14:30:00,11.03,10.99,2,1.84
 16/12/2018 14:45:00,11.03,10.99,2,1.84
 16/12/2018 15:00:00,11.03,10.99,2,1.84
 16/12/2018 15:15:00,11.03,10.99,2,1.84
 16/12/2018 15:30:00,11.03,10.99,2,1.84
 16/12/2018 15:45:00,10.96,10.99,2,1.84
 16/12/2018 16:00:00,10.92,10.99,2,1.84
 16/12/2018 16:15:00,10.91,10.99,2,1.84
 16/12/2018 16:30:00,10.86,10.99,2,1.84
 16/12/2018 16:45:00,10.84,10.99,2,1.89
 16/12/2018 17:00:00,10.88,10.99,2,2.11
 16/12/2018 17:15:00,10.96,10.99,2,2.11
 16/12/2018 17:30:00,10.98,10.99,2,2.11
 16/12/2018 17:45:00,10.99,10.99,2,2.37
 16/12/2018 18:00:00,11.04,10.99,2,2.4
 16/12/2018 18:15:00,11.04,10.99,2,2.4
 16/12/2018 18:30:00,11.04,10.99,2,2.4
 16/12/2018 18:45:00,11.04,10.99,2,2.4
 16/12/2018 19:00:00,11.1,10.99,2,2.3
 16/12/2018 19:15:00,11.1,10.99,2,2.13
 16/12/2018 19:30:00,11.01,10.99,2,2.13
 16/12/2018 19:45:00,11.0,10.99,2,2.13
 16/12/2018 20:00:00,11.0,10.99,2,1.9
 16/12/2018 20:15:00,11.0,10.99,2,1.86
 16/12/2018 20:30:00,11.0,10.99,2,1.86
 16/12/2018 20:45:00,11.0,10.99,2,1.86
 16/12/2018 21:00:00,11.02,10.99,2,1.86
 16/12/2018 21:15:00,11.06,10.99,2,1.86
 16/12/2018 21:30:00,10.95,10.99,2,1.74
 16/12/2018 21:45:00,10.87,10.99,2,1.61
 16/12/2018 22:00:00,10.87,10.99,2,1.61
 16/12/2018 22:15:00,10.87,10.99,2,1.61
 16/12/2018 22:30:00,10.87,10.99,2,1.61
 16/12/2018 22:45:00,10.82,10.99,2,1.44
 16/12/2018 23:00:00,10.84,10.99,2,1.34
 16/12/2018 23:15:00,10.87,10.99,2,1.34
 16/12/2018 23:30:00,10.87,10.99,2,1.34
 16/12/2018 23:45:00,10.87,10.99,2,1.34
 17/12/2018 00:00:00,10.87,10.99,2,1.34
 17/12/2018 00:00:00,10.87,10.99,2,1.34
 17/12/2018 00:15:00,10.89,10.99,2,1.47
 17/12/2018 00:30:00,10.94,10.99,2,1.61
 17/12/2018 00:45:00,10.94,10.99,2,1.75
 17/12/2018 01:00:00,10.94,10.99,2,1.86
 17/12/2018 01:15:00,10.94,10.99,2,1.86
 17/12/2018 01:30:00,10.94,10.99,2,1.86
 17/12/2018 01:45:00,10.94,10.99,2,1.86
 17/12/2018 02:00:00,10.94,10.99,2,1.86
 17/12/2018 02:15:00,10.94,10.99,2,1.86
 17/12/2018 02:30:00,10.94,10.99,2,1.86
 17/12/2018 02:45:00,10.94,10.99,2,1.86
 17/12/2018 03:00:00,10.94,10.99,2,1.86
 17/12/2018 03:15:00,10.94,10.99,2,1.86
 17/12/2018 03:30:00,11.0,10.99,2,1.86
 17/12/2018 03:45:00,11.0,10.99,2,1.86
 17/12/2018 04:00:00,11.0,10.99,2,1.86
 17/12/2018 04:15:00,11.0,10.99,2,1.86
 17/12/2018 04:30:00,11.0,10.99,2,1.74
 17/12/2018 04:45:00,11.0,10.99,2,1.61
 17/12/2018 05:00:00,11.0,10.99,2,1.61
 17/12/2018 05:15:00,11.0,10.99,2,1.61
 17/12/2018 05:30:00,11.02,10.99,2,1.61
 17/12/2018 05:45:00,11.04,10.99,2,1.61
 17/12/2018 06:00:00,11.05,10.99,2,1.61
 17/12/2018 06:15:00,10.99,10.99,2,1.65
 17/12/2018 06:30:00,10.94,10.99,2,1.89
 17/12/2018 06:45:00,10.89,10.99,2,1.89
 17/12/2018 07:00:00,10.86,10.99,2,1.89
 17/12/2018 07:15:00,10.92,10.99,2,1.89
 17/12/2018 07:30:00,10.87,10.99,2,1.89
 17/12/2018 07:45:00,10.94,10.99,2,1.89
 17/12/2018 08:00:00,10.87,10.99,2,1.89
 17/12/2018 08:15:00,10.89,10.99,2,2.02
 17/12/2018 08:30:00,11.0,10.99,2,2.11
 17/12/2018 08:45:00,11.0,10.99,2,2.1
 17/12/2018 09:00:00,11.0,10.99,2,1.84
 17/12/2018 09:15:00,11.04,10.99,2,1.84
 17/12/2018 09:30:00,11.02,10.99,2,1.84
 17/12/2018 09:45:00,11.05,10.99,2,1.84
 17/12/2018 10:00:00,11.08,10.99,2,1.64
 17/12/2018 10:15:00,11.08,10.99,2,1.57
 17/12/2018 10:30:00,11.08,10.99,2,1.57
 17/12/2018 10:45:00,11.12,10.99,2,1.42
 17/12/2018 11:00:00,11.13,10.99,2,1.32
 17/12/2018 11:15:00,11.13,10.99,2,1.32
 17/12/2018 11:30:00,11.13,10.99,2,1.32
 17/12/2018 11:45:00,11.13,10.99,2,1.32
 17/12/2018 12:00:00,11.13,10.99,2,1.32
 17/12/2018 12:15:00,11.13,10.99,2,1.32
 17/12/2018 12:30:00,11.13,10.99,2,1.32
 17/12/2018 12:45:00,11.13,10.99,2,1.32
 17/12/2018 13:00:00,11.09,10.99,2,1.49
 17/12/2018 13:15:00,11.08,10.99,2,1.52
 17/12/2018 13:30:00,11.08,10.99,2,1.52
 17/12/2018 13:45:00,11.08,10.99,2,1.71
 17/12/2018 14:00:00,11.08,10.99,2,1.74
 17/12/2018 14:15:00,11.08,10.99,2,1.74
 17/12/2018 14:30:00,11.08,10.99,2,1.74
 17/12/2018 14:45:00,11.03,10.99,2,1.74
 17/12/2018 15:00:00,11.03,10.99,2,1.74
 17/12/2018 15:15:00,11.03,10.99,2,1.74
 17/12/2018 15:30:00,11.03,10.99,2,1.74
 17/12/2018 15:45:00,11.03,10.99,2,1.74
 17/12/2018 16:00:00,10.96,10.99,2,1.87
 17/12/2018 16:15:00,11.02,10.99,2,1.99
 17/12/2018 16:30:00,11.03,10.99,2,1.99
 17/12/2018 16:45:00,11.03,10.99,2,2.01
 17/12/2018 17:00:00,11.03,10.99,2,2.23
 17/12/2018 17:15:00,11.0,10.99,2,2.23
 17/12/2018 17:30:00,10.99,10.99,2,2.36
 17/12/2018 17:45:00,10.99,10.99,2,2.5
 17/12/2018 18:00:00,10.99,10.99,2,2.5
 17/12/2018 18:15:00,10.99,10.99,2,2.5
 17/12/2018 18:30:00,10.99,10.99,2,2.5
 17/12/2018 18:45:00,11.02,10.99,2,2.5
 17/12/2018 19:00:00,11.05,10.99,2,2.28
 17/12/2018 19:15:00,11.05,10.99,2,2.24
 17/12/2018 19:30:00,11.05,10.99,2,2.24
 17/12/2018 19:45:00,11.05,10.99,2,2.24
 17/12/2018 20:00:00,11.03,10.99,2,2.1
 17/12/2018 20:15:00,10.97,10.99,2,1.98
 17/12/2018 20:30:00,10.97,10.99,2,1.98
 17/12/2018 20:45:00,11.01,10.99,2,1.98
 17/12/2018 21:00:00,11.03,10.99,2,1.98
 17/12/2018 21:15:00,11.0,10.99,2,1.98
 17/12/2018 21:30:00,10.9,10.99,2,1.75
 17/12/2018 21:45:00,10.91,10.99,2,1.74
 17/12/2018 22:00:00,10.9,10.99,2,1.74
 17/12/2018 22:15:00,10.89,10.99,2,1.69
 17/12/2018 22:30:00,10.91,10.99,2,1.49
 17/12/2018 22:45:00,10.95,10.99,2,1.49
 17/12/2018 23:00:00,10.99,10.99,2,1.49
 17/12/2018 23:15:00,10.99,10.99,2,1.49
 17/12/2018 23:30:00,11.04,10.99,2,1.4
 17/12/2018 23:45:00,10.95,10.99,2,1.22
 18/12/2018 00:00:00,10.95,10.99,2,1.22
 18/12/2018 00:15:00,10.88,10.99,2,1.45
 18/12/2018 00:30:00,10.91,10.99,2,1.55
 18/12/2018 00:45:00,10.93,10.99,2,1.73
 18/12/2018 01:00:00,10.93,10.99,2,1.73
 18/12/2018 01:15:00,10.98,10.99,2,1.73
 18/12/2018 01:30:00,11.0,10.99,2,1.73
 18/12/2018 01:45:00,11.06,10.99,2,1.73
 18/12/2018 02:00:00,11.06,10.99,2,1.73
 18/12/2018 02:15:00,11.06,10.99,2,1.73
 18/12/2018 02:30:00,11.05,10.99,2,1.73
 18/12/2018 02:45:00,10.97,10.99,2,1.73
 18/12/2018 03:00:00,10.92,10.99,2,1.73
 18/12/2018 03:15:00,10.91,10.99,2,1.73
 18/12/2018 03:30:00,10.91,10.99,2,1.73
 18/12/2018 03:45:00,10.91,10.99,2,1.73
 18/12/2018 04:00:00,10.9,10.99,2,1.73
 18/12/2018 04:15:00,10.91,10.99,2,1.73
 18/12/2018 04:30:00,10.91,10.99,2,1.73
 18/12/2018 04:45:00,10.91,10.99,2,1.73
 18/12/2018 05:00:00,10.91,10.99,2,1.73
 18/12/2018 05:15:00,10.91,10.99,2,1.73
 18/12/2018 05:30:00,10.91,10.99,2,1.57
 18/12/2018 05:45:00,10.95,10.99,2,1.46
 18/12/2018 06:00:00,10.96,10.99,2,1.46
 18/12/2018 06:15:00,10.91,10.99,2,1.6
 18/12/2018 06:30:00,10.9,10.99,2,1.73
 18/12/2018 06:45:00,10.88,10.99,2,1.73
 18/12/2018 07:00:00,10.83,10.99,2,1.73
 18/12/2018 07:15:00,10.92,10.99,2,1.73
 18/12/2018 07:30:00,10.92,10.99,2,1.75
 18/12/2018 07:45:00,10.99,10.99,2,1.98
 18/12/2018 08:00:00,11.0,10.99,2,1.98
 18/12/2018 08:15:00,10.95,10.99,2,1.98
 18/12/2018 08:30:00,10.94,10.99,2,1.98
 18/12/2018 08:45:00,10.95,10.99,2,1.98
 18/12/2018 09:00:00,10.97,10.99,2,1.98
 18/12/2018 09:15:00,10.96,10.99,2,1.98
 18/12/2018 09:30:00,10.97,10.99,2,1.98
 18/12/2018 09:45:00,11.02,10.99,2,1.98
 18/12/2018 10:00:00,11.02,10.99,2,1.98
 18/12/2018 10:15:00,11.06,10.99,2,1.81
 18/12/2018 10:30:00,11.08,10.99,2,1.73
 18/12/2018 10:45:00,11.08,10.99,2,1.73
 18/12/2018 11:00:00,11.05,10.99,2,1.73
 18/12/2018 11:15:00,11.03,10.99,2,1.88
 18/12/2018 11:30:00,11.03,10.99,2,1.75
 18/12/2018 11:45:00,11.03,10.99,2,1.69
 18/12/2018 12:00:00,11.03,10.99,2,1.69
 18/12/2018 12:15:00,11.0,10.99,2,1.88
 18/12/2018 12:30:00,10.97,10.99,2,1.89
 18/12/2018 12:45:00,11.02,10.99,2,1.89
 18/12/2018 13:00:00,11.02,10.99,2,1.89
 18/12/2018 13:15:00,11.02,10.99,2,1.89
 18/12/2018 13:30:00,11.03,10.99,2,1.89
 18/12/2018 13:45:00,11.08,10.99,2,1.89
 18/12/2018 14:00:00,11.08,10.99,2,1.89
 18/12/2018 14:15:00,11.05,10.99,2,1.89
 18/12/2018 14:30:00,11.06,10.99,2,1.89
 18/12/2018 14:45:00,11.06,10.99,2,1.89
 18/12/2018 15:00:00,11.06,10.99,2,1.89
 18/12/2018 15:15:00,11.06,10.99,2,1.89
 18/12/2018 15:30:00,10.96,10.99,2,1.89
 18/12/2018 15:45:00,10.96,10.99,2,1.89
 18/12/2018 16:00:00,10.92,10.99,2,1.89
 18/12/2018 16:15:00,10.89,10.99,2,1.99
 18/12/2018 16:30:00,10.89,10.99,2,2.14
 18/12/2018 16:45:00,10.84,10.99,2,2.14
 18/12/2018 17:00:00,10.87,10.99,2,2.14
 18/12/2018 17:15:00,10.91,10.99,2,2.14
 18/12/2018 17:30:00,10.91,10.99,2,2.14
 18/12/2018 17:45:00,10.91,10.99,2,2.14
 18/12/2018 18:00:00,10.94,10.99,2,2.38
 18/12/2018 18:15:00,10.98,10.99,2,2.43
 18/12/2018 18:30:00,10.98,10.99,2,2.43
 18/12/2018 18:45:00,10.98,10.99,2,2.43
 18/12/2018 19:00:00,11.04,10.99,2,2.43
 18/12/2018 19:15:00,10.99,10.99,2,2.22
 18/12/2018 19:30:00,10.97,10.99,2,2.16
 18/12/2018 19:45:00,10.9,10.99,2,2.16
 18/12/2018 20:00:00,10.9,10.99,2,2.16
 18/12/2018 20:15:00,10.9,10.99,2,1.95
 18/12/2018 20:30:00,10.9,10.99,2,1.91
 18/12/2018 20:45:00,10.95,10.99,2,1.91
 18/12/2018 21:00:00,10.96,10.99,2,1.91
 18/12/2018 21:15:00,10.99,10.99,2,1.91
 18/12/2018 21:30:00,11.05,10.99,2,1.91
 18/12/2018 21:45:00,11.01,10.99,2,1.65
 18/12/2018 22:00:00,10.94,10.99,2,1.64
 18/12/2018 22:15:00,10.86,10.99,2,1.64
 18/12/2018 22:30:00,10.91,10.99,2,1.64
 18/12/2018 22:45:00,10.93,10.99,2,1.49
 18/12/2018 23:00:00,10.98,10.99,2,1.39
 18/12/2018 23:15:00,10.98,10.99,2,1.39
 18/12/2018 23:30:00,10.99,10.99,2,1.39
 18/12/2018 23:45:00,11.04,10.99,2,1.39
 19/12/2018 00:00:00,11.04,10.99,2,1.39
 19/12/2018 00:15:00,10.98,10.99,2,1.51
 19/12/2018 00:30:00,10.96,10.99,2,1.95
 19/12/2018 00:45:00,10.89,11.0,2,2.31
 19/12/2018 01:00:00,10.86,11.0,2,2.31
 19/12/2018 01:15:00,10.89,11.0,2,2.31
 19/12/2018 01:30:00,10.92,11.0,2,2.31
 19/12/2018 01:45:00,10.92,11.0,2,2.31
 19/12/2018 02:00:00,10.92,11.0,2,2.31
 19/12/2018 02:15:00,10.92,11.0,2,2.31
 19/12/2018 02:30:00,10.94,11.0,2,2.31
 19/12/2018 02:45:00,10.99,11.0,2,2.27
 19/12/2018 03:00:00,10.93,11.0,2,1.86
 19/12/2018 03:15:00,10.93,11.0,2,1.86
 19/12/2018 03:30:00,10.93,11.0,2,1.86
 19/12/2018 03:45:00,10.93,11.0,2,1.86
 19/12/2018 04:00:00,10.93,11.0,2,1.74
 19/12/2018 04:15:00,10.93,11.0,2,1.59
 19/12/2018 04:30:00,10.93,11.0,2,1.59
 19/12/2018 04:45:00,10.93,11.0,2,1.59
 19/12/2018 05:00:00,10.93,11.0,2,1.59
 19/12/2018 05:15:00,10.93,11.0,2,1.59
 19/12/2018 05:30:00,10.93,11.0,2,1.59
 19/12/2018 05:45:00,10.9,11.0,2,1.59
 19/12/2018 06:00:00,10.87,11.0,2,1.59
 19/12/2018 06:15:00,10.84,11.0,2,1.59
 19/12/2018 06:30:00,10.87,11.0,2,1.59
 19/12/2018 06:45:00,10.88,11.0,2,1.81
 19/12/2018 07:00:00,10.92,11.0,2,1.86
 19/12/2018 07:15:00,10.87,11.0,2,1.86
 19/12/2018 07:30:00,10.9,11.0,2,1.86
 19/12/2018 07:45:00,10.91,11.0,2,1.86
 19/12/2018 08:00:00,10.91,11.0,2,1.86
 19/12/2018 08:15:00,10.88,11.0,2,1.86
 19/12/2018 08:30:00,10.86,11.0,2,1.86
 19/12/2018 08:45:00,10.86,11.0,2,1.86
 19/12/2018 09:00:00,10.86,11.0,2,1.86
 19/12/2018 09:15:00,10.94,11.0,2,2.0
 19/12/2018 09:30:00,11.0,11.0,2,2.44
 19/12/2018 09:45:00,11.01,11.0,2,2.12
 19/12/2018 10:00:00,11.05,11.0,2,2.25
 19/12/2018 10:15:00,11.07,11.0,2,2.15
 19/12/2018 10:30:00,11.04,11.0,2,1.61
 19/12/2018 10:45:00,11.02,11.0,2,1.56
 19/12/2018 11:00:00,11.04,11.0,2,1.31
 19/12/2018 11:15:00,11.05,11.0,2,1.17
 19/12/2018 11:30:00,11.05,11.0,2,1.18
 19/12/2018 11:45:00,11.05,11.0,2,1.2
 19/12/2018 12:00:00,11.05,11.0,2,0.91
 19/12/2018 12:15:00,11.05,11.0,2,0.76
 19/12/2018 12:30:00,11.05,11.0,2,1.4
 19/12/2018 12:45:00,11.05,11.0,2,1.32
 19/12/2018 13:00:00,11.05,11.0,2,1.23
 19/12/2018 13:15:00,11.05,11.0,2,1.46
 19/12/2018 13:30:00,11.02,11.0,2,1.46
 19/12/2018 13:45:00,11.05,11.0,2,1.46
 19/12/2018 14:00:00,11.05,11.0,2,1.46
 19/12/2018 14:15:00,11.0,11.0,2,1.46
 19/12/2018 14:30:00,11.0,11.0,2,1.46
 19/12/2018 14:45:00,11.0,11.0,2,1.46
 19/12/2018 15:00:00,11.0,11.0,2,1.46
 19/12/2018 15:15:00,11.0,11.0,2,1.51
 19/12/2018 15:30:00,10.94,11.0,2,1.73
 19/12/2018 15:45:00,10.93,11.0,2,1.73
 19/12/2018 16:00:00,10.9,11.0,2,1.73
 19/12/2018 16:15:00,10.89,11.0,2,1.96
 19/12/2018 16:30:00,10.98,11.0,2,2.01
 19/12/2018 16:45:00,11.02,11.0,2,2.03
 19/12/2018 17:00:00,11.02,11.0,2,2.24
 19/12/2018 17:15:00,11.02,11.0,2,2.24
 19/12/2018 17:30:00,11.02,11.0,2,2.24
 19/12/2018 17:45:00,11.02,11.0,2,2.24
 19/12/2018 18:00:00,11.02,11.0,2,2.24
 19/12/2018 18:15:00,11.02,11.0,2,2.24
 19/12/2018 18:30:00,11.03,11.0,2,2.24
 19/12/2018 18:45:00,10.97,11.0,2,2.24
 19/12/2018 19:00:00,10.97,11.0,2,2.24
 19/12/2018 19:15:00,10.97,11.0,2,2.24
 19/12/2018 19:30:00,10.92,11.0,2,2.24
 19/12/2018 19:45:00,10.96,11.0,2,2.12
 19/12/2018 20:00:00,10.98,11.0,2,1.99
 19/12/2018 20:15:00,10.98,11.0,2,1.99
 19/12/2018 20:30:00,11.03,11.0,2,1.99
 19/12/2018 20:45:00,10.99,11.0,2,1.99
 19/12/2018 21:00:00,10.98,11.0,2,1.99
 19/12/2018 21:15:00,10.95,11.0,2,1.86
 19/12/2018 21:30:00,10.92,11.0,2,1.73
 19/12/2018 21:45:00,10.97,11.0,2,1.73
 19/12/2018 22:00:00,10.99,11.0,2,1.73
 19/12/2018 22:15:00,11.02,11.0,2,1.73
 19/12/2018 22:30:00,11.04,11.0,2,1.65
 19/12/2018 22:45:00,11.04,11.0,2,1.46
 19/12/2018 23:00:00,11.08,11.0,2,1.46
 19/12/2018 23:15:00,11.1,11.0,2,1.46
 19/12/2018 23:30:00,11.05,11.0,2,1.46
 19/12/2018 23:45:00,10.88,11.0,2,1.32
 20/12/2018 00:00:00,10.88,11.0,2,1.19
 20/12/2018 00:15:00,10.84,11.0,2,1.4
 20/12/2018 00:30:00,10.91,11.0,2,1.7
 20/12/2018 00:45:00,10.91,11.0,2,1.71
 20/12/2018 01:00:00,10.91,11.0,2,1.71
 20/12/2018 01:15:00,10.91,11.0,2,1.8
 20/12/2018 01:30:00,10.92,11.0,2,1.98
 20/12/2018 01:45:00,10.98,11.0,2,1.98
 20/12/2018 02:00:00,11.02,11.0,2,1.98
 20/12/2018 02:15:00,10.96,11.0,2,1.98
 20/12/2018 02:30:00,10.96,11.0,2,1.98
 20/12/2018 02:45:00,10.97,11.0,2,1.98
 20/12/2018 03:00:00,11.0,11.0,2,1.98
 20/12/2018 03:15:00,11.0,11.0,2,1.98
 20/12/2018 03:30:00,11.03,11.0,2,1.79
 20/12/2018 03:45:00,11.05,11.0,2,1.73
 20/12/2018 04:00:00,11.05,11.0,2,1.73
 20/12/2018 04:15:00,11.05,11.0,2,1.73
 20/12/2018 04:30:00,11.05,11.0,2,1.73
 20/12/2018 04:45:00,11.05,11.0,2,1.73
 20/12/2018 05:00:00,11.05,11.0,2,1.73
 20/12/2018 05:15:00,11.0,11.0,2,1.73
 20/12/2018 05:30:00,11.0,11.0,2,1.73
 20/12/2018 05:45:00,11.0,11.0,2,1.73
 20/12/2018 06:00:00,11.0,11.0,2,1.73
 20/12/2018 06:15:00,10.95,11.0,2,1.73
 20/12/2018 06:30:00,10.9,11.0,2,1.73
 20/12/2018 06:45:00,10.87,11.0,2,1.74
 20/12/2018 07:00:00,10.87,11.0,2,1.98
 20/12/2018 07:15:00,10.84,11.0,2,1.98
 20/12/2018 07:30:00,10.89,11.0,2,1.98
 20/12/2018 07:45:00,10.95,11.0,2,1.98
 20/12/2018 08:00:00,10.96,11.0,2,1.98
 20/12/2018 08:15:00,10.96,11.0,2,1.98
 20/12/2018 08:30:00,10.96,11.0,2,1.98
 20/12/2018 08:45:00,10.96,11.0,2,1.98
 20/12/2018 09:00:00,11.04,11.0,2,1.98
 20/12/2018 09:15:00,11.08,11.0,2,1.79
 20/12/2018 09:30:00,10.97,11.0,2,1.59
 20/12/2018 09:45:00,10.94,11.0,2,1.49
 20/12/2018 10:00:00,11.0,11.0,2,1.49
 20/12/2018 10:15:00,11.0,11.0,2,1.4
 20/12/2018 10:30:00,10.96,11.0,2,1.22
 20/12/2018 10:45:00,10.96,11.0,2,1.22
 20/12/2018 11:00:00,10.96,11.0,2,1.22
 20/12/2018 11:15:00,10.96,11.0,2,1.22
 20/12/2018 11:30:00,10.96,11.0,2,1.22
 20/12/2018 11:45:00,10.96,11.0,2,1.22
 20/12/2018 12:00:00,10.96,11.0,2,1.22
 20/12/2018 12:15:00,10.96,11.0,1,1.22
 20/12/2018 12:30:00,10.95,10.99,2,1.28
 20/12/2018 12:45:00,10.9,11.01,2,1.4
 20/12/2018 13:00:00,10.9,11.01,2,1.32
 20/12/2018 13:15:00,10.96,11.02,2,1.27
 20/12/2018 13:30:00,10.95,11.02,2,1.4
 20/12/2018 13:45:00,10.91,11.02,2,1.56
 20/12/2018 14:00:00,10.91,11.02,2,1.56
 20/12/2018 14:15:00,10.87,10.93,2,1.44
 20/12/2018 14:30:00,10.77,10.74,2,1.41
 20/12/2018 14:45:00,10.77,10.74,2,1.56
 20/12/2018 15:00:00,10.77,10.74,2,1.56
 20/12/2018 15:15:00,10.77,10.74,2,1.56
 20/12/2018 15:30:00,10.77,10.74,2,1.56
 20/12/2018 15:45:00,10.76,10.77,2,1.64
 20/12/2018 16:00:00,10.71,10.91,2,1.83
 20/12/2018 16:15:00,10.71,10.91,2,1.83
 20/12/2018 16:30:00,10.89,10.91,2,1.83
 20/12/2018 16:45:00,10.9,10.91,2,1.94
 20/12/2018 17:00:00,10.9,10.91,2,2.08
 20/12/2018 17:15:00,10.9,10.8,2,2.08
 20/12/2018 17:30:00,10.87,10.79,2,2.08
 20/12/2018 17:45:00,10.84,10.79,2,2.08
 20/12/2018 18:00:00,10.84,10.79,2,2.09
 20/12/2018 18:15:00,10.84,10.79,2,2.34
 20/12/2018 18:30:00,10.88,10.9,2,2.34
 20/12/2018 18:45:00,10.91,11.03,2,2.34
 20/12/2018 19:00:00,10.91,11.03,2,2.34
 20/12/2018 19:15:00,10.92,11.03,2,2.34
 20/12/2018 19:30:00,10.97,11.03,2,2.12
 20/12/2018 19:45:00,10.97,11.03,2,2.11
 20/12/2018 20:00:00,10.97,11.03,2,2.11
 20/12/2018 20:15:00,10.97,11.03,2,2.11
 20/12/2018 20:30:00,10.97,11.03,2,1.89
 20/12/2018 20:45:00,10.97,11.03,2,1.84
 20/12/2018 21:00:00,10.97,11.03,2,1.84
 20/12/2018 21:15:00,10.97,11.03,2,1.84
 20/12/2018 21:30:00,10.99,11.03,2,1.84
 20/12/2018 21:45:00,11.03,11.03,2,1.84
 20/12/2018 22:00:00,11.05,11.03,2,1.65
 20/12/2018 22:15:00,11.08,11.03,2,1.57
 20/12/2018 22:30:00,11.08,11.03,2,1.57
 20/12/2018 22:45:00,11.07,11.03,2,1.57
 20/12/2018 23:00:00,11.0,11.03,2,1.4
 20/12/2018 23:15:00,10.99,11.03,2,1.31
 20/12/2018 23:30:00,10.98,11.03,2,1.31
 20/12/2018 23:45:00,11.04,11.03,2,1.31
 21/12/2018 00:00:00,11.04,11.03,2,1.31
 21/12/2018 00:15:00,10.95,11.03,2,1.46
 21/12/2018 00:30:00,10.93,11.03,2,1.57
 21/12/2018 00:45:00,10.96,11.03,2,1.57
 21/12/2018 01:00:00,10.96,11.03,2,1.81
 21/12/2018 01:15:00,10.96,11.03,2,1.84
 21/12/2018 01:30:00,10.96,11.03,2,1.84
 21/12/2018 01:45:00,10.96,11.03,2,1.84
 21/12/2018 02:00:00,10.99,11.03,2,1.84
 21/12/2018 02:15:00,11.03,11.03,2,1.84
 21/12/2018 02:30:00,11.03,11.03,2,1.84
 21/12/2018 02:45:00,11.03,11.03,2,1.84
 21/12/2018 03:00:00,11.03,11.03,2,1.84
 21/12/2018 03:15:00,11.03,11.03,2,1.84
 21/12/2018 03:30:00,11.03,11.03,2,1.84
 21/12/2018 03:45:00,11.03,11.03,2,1.66
 21/12/2018 04:00:00,11.05,11.03,2,1.57
 21/12/2018 04:15:00,11.09,11.03,2,1.57
 21/12/2018 04:30:00,11.09,11.03,2,1.57
 21/12/2018 04:45:00,11.09,11.03,2,1.57
 21/12/2018 05:00:00,11.09,11.03,2,1.57
 21/12/2018 05:15:00,11.09,11.03,2,1.57
 21/12/2018 05:30:00,11.09,11.03,2,1.57
 21/12/2018 05:45:00,11.07,11.03,2,1.57
 21/12/2018 06:00:00,11.04,11.03,2,1.57
 21/12/2018 06:15:00,10.98,11.03,2,1.57
 21/12/2018 06:30:00,10.98,11.03,2,1.57
 21/12/2018 06:45:00,10.92,11.03,2,1.57
 21/12/2018 07:00:00,10.87,11.03,2,1.57
 21/12/2018 07:15:00,10.85,11.03,2,1.57
 21/12/2018 07:30:00,10.85,11.03,2,1.57
 21/12/2018 07:45:00,10.91,11.03,2,1.78
 21/12/2018 08:00:00,10.97,11.03,2,1.81
 21/12/2018 08:15:00,10.93,11.03,2,1.81
 21/12/2018 08:30:00,10.91,11.03,2,1.81
 21/12/2018 08:45:00,10.91,11.03,2,1.81
 21/12/2018 09:00:00,10.94,11.03,2,1.81
 21/12/2018 09:15:00,10.82,10.84,2,1.81
 21/12/2018 09:30:00,10.7,10.69,2,1.81
 21/12/2018 09:45:00,10.71,10.69,2,1.61
 21/12/2018 10:00:00,10.75,10.69,2,1.54
 21/12/2018 10:15:00,10.75,10.84,2,1.54
 21/12/2018 10:30:00,10.75,10.88,2,1.54
 21/12/2018 10:45:00,10.75,10.88,2,1.54
 21/12/2018 11:00:00,10.81,10.87,2,1.43
 21/12/2018 11:15:00,10.84,10.86,2,1.29
 21/12/2018 11:30:00,10.87,10.86,2,1.29
 21/12/2018 11:45:00,10.87,10.86,2,1.29
 21/12/2018 12:00:00,10.87,10.86,2,1.29
 21/12/2018 12:15:00,10.87,11.01,2,1.27
 21/12/2018 12:30:00,10.91,11.16,2,1.11
 21/12/2018 12:45:00,10.94,11.16,2,1.11
 21/12/2018 13:00:00,10.94,11.16,2,1.15
 21/12/2018 13:15:00,10.94,11.16,2,1.37
 21/12/2018 13:30:00,10.94,11.16,2,1.37
 21/12/2018 13:45:00,10.94,11.16,2,1.37
 21/12/2018 14:00:00,10.94,11.16,2,1.37
 21/12/2018 14:15:00,10.92,11.16,2,1.37
 21/12/2018 14:30:00,10.88,11.16,2,1.37
 21/12/2018 14:45:00,10.88,11.16,2,1.37
 21/12/2018 15:00:00,10.88,11.16,2,1.37
 21/12/2018 15:15:00,10.88,11.16,2,1.37
 21/12/2018 15:30:00,10.97,11.16,2,1.37
 21/12/2018 15:45:00,10.92,11.16,2,1.37
 21/12/2018 16:00:00,10.92,11.16,2,1.56
 21/12/2018 16:15:00,10.91,11.16,1,1.62
 21/12/2018 16:30:00,10.89,11.16,1,1.68
 21/12/2018 16:45:00,10.92,11.16,1,1.89
 21/12/2018 17:00:00,10.93,11.16,1,1.89
 21/12/2018 17:15:00,10.93,11.16,1,1.89
 21/12/2018 17:30:00,10.93,11.16,1,2.14
 21/12/2018 17:45:00,10.98,11.16,1,2.14
 21/12/2018 18:00:00,11.0,11.16,1,2.14
 21/12/2018 18:15:00,11.04,11.16,1,2.14
 21/12/2018 18:30:00,11.04,11.16,1,2.14
 21/12/2018 18:45:00,11.04,11.16,1,2.14
 21/12/2018 19:00:00,11.04,11.16,1,2.14
 21/12/2018 19:15:00,11.04,11.16,1,2.14
 21/12/2018 19:30:00,11.04,11.16,1,2.07
 21/12/2018 19:45:00,11.01,11.16,1,1.89
 21/12/2018 20:00:00,10.95,11.16,1,1.89
 21/12/2018 20:15:00,10.92,11.16,1,1.89
 21/12/2018 20:30:00,10.94,11.16,1,1.89
 21/12/2018 20:45:00,10.99,11.16,1,1.72
 21/12/2018 21:00:00,10.99,11.16,1,1.64
 21/12/2018 21:15:00,11.02,11.16,1,1.64
 21/12/2018 21:30:00,11.04,11.16,1,1.64
 21/12/2018 21:45:00,11.04,11.16,1,1.64
 21/12/2018 22:00:00,11.05,11.16,1,1.64
 21/12/2018 22:15:00,11.07,11.16,1,1.52
 21/12/2018 22:30:00,11.0,11.16,1,1.37
 21/12/2018 22:45:00,11.03,11.16,1,1.37
 21/12/2018 23:00:00,11.06,11.16,1,1.37
 21/12/2018 23:15:00,11.06,11.16,1,1.37
 21/12/2018 23:30:00,11.06,11.16,1,1.37
 21/12/2018 23:45:00,11.06,11.16,1,1.37
 22/12/2018 00:00:00,11.05,11.16,1,1.37
 22/12/2018 00:15:00,10.94,11.16,1,1.5
 22/12/2018 00:30:00,10.94,11.16,1,1.64
 22/12/2018 00:45:00,10.88,11.16,1,1.64
 22/12/2018 01:00:00,10.9,11.16,1,1.64
 22/12/2018 01:15:00,10.94,11.16,1,1.75
 22/12/2018 01:30:00,10.98,11.16,1,1.89
 22/12/2018 01:45:00,11.0,11.16,1,1.89
 22/12/2018 02:00:00,11.0,11.16,1,1.89
 22/12/2018 02:15:00,10.94,11.16,1,1.89
 22/12/2018 02:30:00,10.94,11.16,1,1.89
 22/12/2018 02:45:00,10.97,11.16,1,1.85
 22/12/2018 03:00:00,11.0,11.16,1,1.62
 22/12/2018 03:15:00,11.0,11.16,1,1.62
 22/12/2018 03:30:00,11.06,11.16,1,1.62
 22/12/2018 03:45:00,11.07,11.16,1,1.62
 22/12/2018 04:00:00,11.07,11.16,1,1.62
 22/12/2018 04:15:00,11.07,11.16,1,1.62
 22/12/2018 04:30:00,11.07,11.16,1,1.62
 22/12/2018 04:45:00,11.07,11.16,1,1.62
 22/12/2018 05:00:00,11.07,11.16,1,1.62
 22/12/2018 05:15:00,11.07,11.16,1,1.41
 22/12/2018 05:30:00,11.07,11.16,1,1.37
 22/12/2018 05:45:00,11.03,11.16,1,1.37
 22/12/2018 06:00:00,11.0,11.16,1,1.37
 22/12/2018 06:15:00,10.95,11.16,1,1.47
 22/12/2018 06:30:00,10.97,11.16,1,1.62
 22/12/2018 06:45:00,11.01,11.16,1,1.62
 22/12/2018 07:00:00,11.01,11.16,1,1.62
 22/12/2018 07:15:00,11.01,11.16,1,1.62
 22/12/2018 07:30:00,10.96,11.16,1,1.62
 22/12/2018 07:45:00,10.94,11.16,1,1.62
 22/12/2018 08:00:00,10.89,11.16,1,1.62
 22/12/2018 08:15:00,10.86,11.16,1,1.62
 22/12/2018 08:30:00,10.95,11.16,1,1.62
 22/12/2018 08:45:00,10.96,11.16,1,1.62
 22/12/2018 09:00:00,10.96,11.16,1,1.62
 22/12/2018 09:15:00,10.96,11.16,1,1.62
 22/12/2018 09:30:00,10.96,11.16,1,1.58
 22/12/2018 09:45:00,10.98,11.16,1,1.36
 22/12/2018 10:00:00,10.96,11.16,1,1.36
