DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/01/2019 20:30:00,10.94,11.16,1,2.06
 03/01/2019 20:45:00,10.99,11.16,1,2.06
 03/01/2019 21:00:00,10.99,11.16,1,2.06
 03/01/2019 21:15:00,10.99,11.16,1,2.06
 03/01/2019 21:30:00,10.99,11.16,1,1.82
 03/01/2019 21:45:00,10.99,11.16,1,1.79
 03/01/2019 22:00:00,10.99,11.16,1,1.79
 03/01/2019 22:15:00,10.99,11.16,1,1.76
 03/01/2019 22:30:00,10.99,11.16,1,1.54
 03/01/2019 22:45:00,10.99,11.16,1,1.54
 03/01/2019 23:00:00,10.99,11.16,1,1.54
 03/01/2019 23:15:00,11.0,11.16,1,1.54
 03/01/2019 23:30:00,11.04,11.16,1,1.54
 03/01/2019 23:45:00,11.04,11.16,1,1.54
 04/01/2019 00:00:00,11.04,11.16,1,1.54
 04/01/2019 00:15:00,10.97,11.16,1,1.55
 04/01/2019 00:30:00,10.94,11.16,1,1.83
 04/01/2019 00:45:00,10.91,11.16,1,1.83
 04/01/2019 01:00:00,10.91,11.16,1,1.83
 04/01/2019 01:15:00,10.91,11.16,1,1.83
 04/01/2019 01:30:00,10.91,11.16,1,1.83
 04/01/2019 01:45:00,10.97,11.16,1,1.83
 04/01/2019 02:00:00,10.97,11.16,1,1.83
 04/01/2019 02:15:00,10.97,11.16,1,1.83
 04/01/2019 02:30:00,10.97,11.16,1,1.83
 04/01/2019 02:45:00,10.97,11.16,1,1.83
 04/01/2019 03:00:00,10.98,11.16,1,1.83
 04/01/2019 03:15:00,10.97,11.16,1,1.83
 04/01/2019 03:30:00,10.97,11.16,1,1.83
 04/01/2019 03:45:00,11.0,11.16,1,1.83
 04/01/2019 04:00:00,11.04,11.16,1,1.83
 04/01/2019 04:15:00,11.04,11.16,1,1.83
 04/01/2019 04:30:00,11.04,11.16,1,1.83
 04/01/2019 04:45:00,11.04,11.16,1,1.83
 04/01/2019 05:00:00,11.04,11.16,1,1.83
 04/01/2019 05:15:00,11.04,11.16,1,1.83
 04/01/2019 05:30:00,11.04,11.16,1,1.83
 04/01/2019 05:45:00,11.02,11.16,1,1.83
 04/01/2019 06:00:00,10.98,11.16,1,1.83
 04/01/2019 06:15:00,10.93,11.16,1,1.83
 04/01/2019 06:30:00,10.88,11.16,1,1.83
 04/01/2019 06:45:00,10.92,11.16,1,1.83
 04/01/2019 07:00:00,10.87,11.16,1,1.83
 04/01/2019 07:15:00,10.87,11.16,1,1.83
 04/01/2019 07:30:00,10.87,11.16,1,1.83
 04/01/2019 07:45:00,10.87,11.16,1,1.83
 04/01/2019 08:00:00,10.87,11.16,1,1.95
 04/01/2019 08:15:00,10.91,11.16,1,2.03
 04/01/2019 08:30:00,10.96,11.16,1,2.03
 04/01/2019 08:45:00,10.96,11.16,1,2.03
 04/01/2019 09:00:00,10.96,11.16,1,2.03
 04/01/2019 09:15:00,11.03,11.16,1,2.03
 04/01/2019 09:30:00,11.03,11.16,1,2.03
 04/01/2019 09:45:00,11.03,11.16,1,1.97
 04/01/2019 10:00:00,11.03,11.16,1,1.76
 04/01/2019 10:15:00,11.07,11.16,1,1.76
 04/01/2019 10:30:00,11.09,11.16,1,1.76
 04/01/2019 10:45:00,11.09,11.16,1,1.76
 04/01/2019 11:00:00,11.09,11.16,1,1.76
 04/01/2019 11:15:00,11.09,11.16,1,1.76
 04/01/2019 11:30:00,11.09,11.16,1,1.76
 04/01/2019 11:45:00,11.09,11.16,1,1.76
 04/01/2019 12:00:00,11.09,11.16,1,1.6
 04/01/2019 12:15:00,11.09,11.16,1,1.54
 04/01/2019 12:30:00,11.09,11.16,1,1.54
 04/01/2019 12:45:00,11.04,11.16,1,1.54
 04/01/2019 13:00:00,11.03,11.16,1,1.54
 04/01/2019 13:15:00,11.03,11.16,1,1.54
 04/01/2019 13:30:00,11.03,11.16,1,1.54
 04/01/2019 13:45:00,11.03,11.16,1,1.54
 04/01/2019 14:00:00,11.03,11.16,1,1.54
 04/01/2019 14:15:00,11.03,11.16,1,1.54
 04/01/2019 14:30:00,11.03,11.16,1,1.54
 04/01/2019 14:45:00,11.03,11.16,1,1.54
 04/01/2019 15:00:00,11.03,11.16,1,1.54
 04/01/2019 15:15:00,11.03,11.16,1,1.54
 04/01/2019 15:30:00,11.03,11.16,1,1.54
 04/01/2019 15:45:00,11.02,11.16,1,1.54
 04/01/2019 16:00:00,10.97,11.16,1,1.65
 04/01/2019 16:15:00,10.97,11.16,1,1.81
 04/01/2019 16:30:00,10.98,11.16,1,1.81
 04/01/2019 16:45:00,10.96,11.16,1,1.92
 04/01/2019 17:00:00,10.89,11.16,1,2.06
 04/01/2019 17:15:00,10.93,11.16,1,2.11
 04/01/2019 17:30:00,10.91,11.16,1,2.31
 04/01/2019 17:45:00,10.88,11.16,1,2.31
 04/01/2019 18:00:00,10.89,11.16,1,2.31
 04/01/2019 18:15:00,10.94,11.16,1,2.31
 04/01/2019 18:30:00,10.94,11.16,1,2.31
 04/01/2019 18:45:00,10.94,11.16,1,2.31
 04/01/2019 19:00:00,10.94,11.16,1,2.31
 04/01/2019 19:15:00,10.94,11.16,1,2.31
 04/01/2019 19:30:00,10.99,11.16,1,2.31
 04/01/2019 19:45:00,11.0,11.16,1,2.19
 04/01/2019 20:00:00,11.01,11.16,1,2.01
 04/01/2019 20:15:00,11.06,11.16,1,2.01
 04/01/2019 20:30:00,11.01,11.16,1,2.01
 04/01/2019 20:45:00,10.97,11.16,1,2.01
 04/01/2019 21:00:00,11.0,11.16,1,2.01
 04/01/2019 21:15:00,11.0,11.16,1,2.01
 04/01/2019 21:30:00,11.01,11.16,1,1.79
 04/01/2019 21:45:00,11.06,11.16,1,1.74
 04/01/2019 22:00:00,11.06,11.16,1,1.74
 04/01/2019 22:15:00,11.06,11.16,1,1.74
 04/01/2019 22:30:00,11.07,11.16,1,1.74
 04/01/2019 22:45:00,10.93,11.16,1,1.6
 04/01/2019 23:00:00,10.95,11.16,1,1.49
 04/01/2019 23:15:00,11.0,11.16,1,1.49
 04/01/2019 23:30:00,11.0,11.16,1,1.49
 04/01/2019 23:45:00,11.0,11.16,1,1.49
 05/01/2019 00:00:00,11.0,11.16,1,1.49
 05/01/2019 00:15:00,11.0,11.16,1,1.49
 05/01/2019 00:30:00,11.0,11.16,1,1.49
 05/01/2019 00:45:00,11.0,11.16,1,1.49
 05/01/2019 01:00:00,11.0,11.16,1,1.49
 05/01/2019 01:15:00,11.0,11.16,1,1.49
 05/01/2019 01:30:00,11.0,11.16,1,1.49
 05/01/2019 01:45:00,11.0,11.16,1,1.49
 05/01/2019 02:00:00,11.0,11.16,1,1.49
 05/01/2019 02:15:00,11.0,11.16,1,1.49
 05/01/2019 02:30:00,11.0,11.16,1,1.49
 05/01/2019 02:45:00,11.0,11.16,1,1.49
 05/01/2019 03:00:00,11.0,11.16,1,1.49
 05/01/2019 03:15:00,11.0,11.16,1,1.49
 05/01/2019 03:30:00,11.0,11.16,1,1.49
 05/01/2019 03:45:00,11.0,11.16,1,1.49
 05/01/2019 04:00:00,11.0,11.16,1,1.49
 05/01/2019 04:15:00,11.0,11.16,1,1.49
 05/01/2019 04:30:00,11.0,11.16,1,1.49
 05/01/2019 04:45:00,11.0,11.16,1,1.49
 05/01/2019 05:00:00,11.0,11.16,1,1.49
 05/01/2019 05:15:00,11.0,11.16,1,1.49
 05/01/2019 05:30:00,11.0,11.16,1,1.49
 05/01/2019 05:45:00,11.0,11.16,1,1.49
 05/01/2019 06:00:00,11.0,11.16,1,1.49
 05/01/2019 06:15:00,11.0,11.16,1,1.49
 05/01/2019 06:30:00,11.0,11.16,1,1.49
 05/01/2019 06:45:00,11.0,11.16,1,1.49
 05/01/2019 07:00:00,11.0,11.16,1,1.49
 05/01/2019 07:15:00,11.0,11.16,1,1.49
 05/01/2019 07:30:00,11.0,11.16,1,1.49
 05/01/2019 07:45:00,11.0,11.16,1,1.49
 05/01/2019 08:00:00,11.0,11.16,1,1.49
 05/01/2019 08:15:00,11.0,11.16,1,1.49
 05/01/2019 08:30:00,11.0,11.16,1,1.49
 05/01/2019 08:45:00,11.0,11.16,1,1.49
 05/01/2019 09:00:00,11.0,11.16,1,1.49
 05/01/2019 09:15:00,11.0,11.16,1,1.49
 05/01/2019 09:30:00,11.05,11.16,1,1.49
 05/01/2019 09:45:00,11.07,11.16,1,1.49
 05/01/2019 10:00:00,11.07,11.16,1,1.49
 05/01/2019 10:15:00,11.07,11.16,1,1.65
 05/01/2019 10:30:00,11.07,11.16,1,1.74
 05/01/2019 10:45:00,11.07,11.16,1,1.74
 05/01/2019 11:00:00,11.07,11.16,1,1.74
 05/01/2019 11:15:00,11.07,11.16,1,1.74
 05/01/2019 11:30:00,11.07,11.16,1,1.74
 05/01/2019 11:45:00,11.04,11.16,1,1.74
 05/01/2019 12:00:00,11.0,11.16,1,1.74
 05/01/2019 12:15:00,11.0,11.16,1,1.74
 05/01/2019 12:30:00,11.0,11.16,1,1.74
 05/01/2019 12:45:00,11.0,11.16,1,1.74
 05/01/2019 13:00:00,11.0,11.16,1,1.74
 05/01/2019 13:15:00,10.95,11.16,1,1.74
 05/01/2019 13:30:00,10.94,11.16,1,1.74
 05/01/2019 13:45:00,10.94,11.16,1,1.74
 05/01/2019 14:00:00,10.94,11.16,1,1.74
 05/01/2019 14:15:00,10.94,11.16,1,1.74
 05/01/2019 14:30:00,10.94,11.16,1,1.74
 05/01/2019 14:45:00,10.94,11.16,1,1.74
 05/01/2019 15:00:00,10.94,11.16,1,1.74
 05/01/2019 15:15:00,10.94,11.16,1,1.74
 05/01/2019 15:30:00,10.94,11.16,1,1.74
 05/01/2019 15:45:00,10.94,11.16,1,1.74
 05/01/2019 16:00:00,10.94,11.16,1,1.74
 05/01/2019 16:15:00,10.94,11.16,1,1.78
 05/01/2019 16:30:00,10.94,11.16,1,2.01
 05/01/2019 16:45:00,10.9,11.16,1,2.01
 05/01/2019 17:00:00,10.88,11.16,1,2.17
 05/01/2019 17:15:00,10.88,11.16,1,2.28
 05/01/2019 17:30:00,10.92,11.16,1,2.28
 05/01/2019 17:45:00,10.98,11.16,1,2.28
 05/01/2019 18:00:00,10.98,11.16,1,2.28
 05/01/2019 18:15:00,10.94,11.16,1,2.28
 05/01/2019 18:30:00,10.98,11.16,1,2.28
 05/01/2019 18:45:00,10.99,11.16,1,2.28
 05/01/2019 19:00:00,11.01,11.16,1,2.28
 05/01/2019 19:15:00,11.04,11.16,1,2.28
 05/01/2019 19:30:00,11.04,11.16,1,2.28
 05/01/2019 19:45:00,11.02,11.16,1,2.25
 05/01/2019 20:00:00,10.99,11.16,1,2.03
 05/01/2019 20:15:00,10.99,11.16,1,2.03
 05/01/2019 20:30:00,11.0,11.16,1,2.03
 05/01/2019 20:45:00,10.98,11.16,1,2.03
 05/01/2019 21:00:00,10.98,11.16,1,2.03
 05/01/2019 21:15:00,10.98,11.16,1,1.78
 05/01/2019 21:30:00,10.98,11.16,1,1.76
 05/01/2019 21:45:00,10.98,11.16,1,1.76
 05/01/2019 22:00:00,10.99,11.16,1,1.76
 05/01/2019 22:15:00,11.04,11.16,1,1.54
 05/01/2019 22:30:00,11.04,11.16,1,1.47
 05/01/2019 22:45:00,11.07,11.16,1,1.47
 05/01/2019 23:00:00,11.05,11.16,1,1.47
 05/01/2019 23:15:00,11.05,11.16,1,1.47
 05/01/2019 23:30:00,11.07,11.16,1,1.47
 05/01/2019 23:45:00,11.12,11.16,1,1.47
 06/01/2019 00:00:00,11.12,11.16,1,1.47
 06/01/2019 00:15:00,11.01,11.16,1,1.67
 06/01/2019 00:30:00,10.98,11.16,1,1.74
 06/01/2019 00:45:00,10.98,11.16,1,1.91
 06/01/2019 01:00:00,10.98,11.16,1,2.03
 06/01/2019 01:15:00,11.02,11.16,1,2.03
 06/01/2019 01:30:00,11.02,11.16,1,2.03
 06/01/2019 01:45:00,10.95,11.16,1,2.03
 06/01/2019 02:00:00,10.9,11.16,1,2.03
 06/01/2019 02:15:00,10.9,11.16,1,2.03
 06/01/2019 02:30:00,10.9,11.16,1,2.03
 06/01/2019 02:45:00,10.9,11.16,1,2.03
 06/01/2019 03:00:00,10.88,11.16,1,2.03
 06/01/2019 03:15:00,10.9,11.16,1,2.03
 06/01/2019 03:30:00,10.9,11.16,1,2.03
 06/01/2019 03:45:00,10.92,11.16,1,2.03
 06/01/2019 04:00:00,10.96,11.16,1,2.03
 06/01/2019 04:15:00,10.91,11.16,1,1.99
 06/01/2019 04:30:00,10.9,11.16,1,1.76
 06/01/2019 04:45:00,10.9,11.16,1,1.76
 06/01/2019 05:00:00,10.92,11.16,1,1.76
 06/01/2019 05:15:00,10.96,11.16,1,1.76
 06/01/2019 05:30:00,10.96,11.16,1,1.76
 06/01/2019 05:45:00,10.96,11.16,1,1.76
 06/01/2019 06:00:00,10.96,11.16,1,1.76
 06/01/2019 06:15:00,10.92,11.16,1,1.76
 06/01/2019 06:30:00,10.89,11.16,1,1.76
 06/01/2019 06:45:00,10.89,11.16,1,1.76
 06/01/2019 07:00:00,10.89,11.16,1,1.76
 06/01/2019 07:15:00,10.89,11.16,1,1.76
 06/01/2019 07:30:00,10.94,11.16,1,1.76
 06/01/2019 07:45:00,10.96,11.16,1,1.76
 06/01/2019 08:00:00,10.96,11.16,1,1.76
 06/01/2019 08:15:00,10.96,11.16,1,1.76
 06/01/2019 08:30:00,10.96,11.16,1,1.76
 06/01/2019 08:45:00,10.96,11.16,1,1.76
 06/01/2019 09:00:00,10.94,11.16,1,1.76
 06/01/2019 09:15:00,10.9,11.16,1,1.76
 06/01/2019 09:30:00,10.9,11.16,1,1.76
 06/01/2019 09:45:00,10.9,11.16,1,1.76
 06/01/2019 10:00:00,10.94,11.16,1,1.76
 06/01/2019 10:15:00,10.97,11.16,1,1.76
 06/01/2019 10:30:00,10.98,11.16,1,1.76
 06/01/2019 10:45:00,11.03,11.16,1,1.76
 06/01/2019 11:00:00,11.03,11.16,1,1.76
 06/01/2019 11:15:00,11.03,11.16,1,1.76
 06/01/2019 11:30:00,11.05,11.16,1,1.76
 06/01/2019 11:45:00,11.04,11.16,1,1.76
 06/01/2019 12:00:00,11.04,11.16,1,1.76
 06/01/2019 12:15:00,11.04,11.16,1,1.76
 06/01/2019 12:30:00,11.04,11.16,1,1.76
 06/01/2019 12:45:00,11.04,11.16,1,1.76
 06/01/2019 13:00:00,11.09,11.16,1,1.76
 06/01/2019 13:15:00,11.1,11.16,1,1.76
 06/01/2019 13:30:00,11.1,11.16,1,1.76
 06/01/2019 13:45:00,11.03,11.16,1,1.76
 06/01/2019 14:00:00,10.93,11.16,1,1.76
 06/01/2019 14:15:00,10.93,11.16,1,1.76
 06/01/2019 14:30:00,10.93,11.16,1,1.76
 06/01/2019 14:45:00,10.93,11.16,1,1.76
 06/01/2019 15:00:00,10.93,11.16,1,1.76
 06/01/2019 15:15:00,10.93,11.16,1,1.76
 06/01/2019 15:30:00,10.93,11.16,1,1.76
 06/01/2019 15:45:00,10.93,11.16,1,1.76
 06/01/2019 16:00:00,10.93,11.16,1,1.76
 06/01/2019 16:15:00,10.9,11.16,1,1.76
 06/01/2019 16:30:00,10.9,11.16,1,1.99
 06/01/2019 16:45:00,11.01,11.16,1,2.01
 06/01/2019 17:00:00,10.96,11.16,1,2.17
 06/01/2019 17:15:00,10.91,11.16,1,2.28
 06/01/2019 17:30:00,10.91,11.16,1,2.28
 06/01/2019 17:45:00,10.91,11.16,1,2.28
 06/01/2019 18:00:00,10.93,11.16,1,2.28
 06/01/2019 18:15:00,10.97,11.16,1,2.28
 06/01/2019 18:30:00,10.97,11.16,1,2.28
 06/01/2019 18:45:00,10.98,11.16,1,2.28
 06/01/2019 19:00:00,10.97,11.16,1,2.28
 06/01/2019 19:15:00,11.0,11.16,1,2.19
 06/01/2019 19:30:00,11.01,11.16,1,2.03
 06/01/2019 19:45:00,10.85,11.16,1,2.03
 06/01/2019 20:00:00,10.9,11.16,1,2.03
 06/01/2019 20:15:00,10.92,11.16,1,2.03
 06/01/2019 20:30:00,10.97,11.16,1,2.02
 06/01/2019 20:45:00,10.93,11.16,1,1.78
 06/01/2019 21:00:00,10.93,11.16,1,1.78
 06/01/2019 21:15:00,10.93,11.16,1,1.78
 06/01/2019 21:30:00,10.93,11.16,1,1.78
 06/01/2019 21:45:00,10.93,11.16,1,1.69
 06/01/2019 22:00:00,10.93,11.16,1,1.51
 06/01/2019 22:15:00,10.95,11.16,1,1.51
 06/01/2019 22:30:00,11.0,11.16,1,1.51
 06/01/2019 22:45:00,10.99,11.16,1,1.51
 06/01/2019 23:00:00,10.99,11.16,1,1.38
 06/01/2019 23:15:00,10.99,11.16,1,1.24
 06/01/2019 23:30:00,10.99,11.16,1,1.24
 06/01/2019 23:45:00,10.99,11.16,1,1.24
 07/01/2019 00:00:00,10.99,11.16,1,1.24
 07/01/2019 00:00:00,10.99,11.16,1,1.24
 07/01/2019 00:15:00,10.92,11.16,1,1.44
 07/01/2019 00:30:00,10.92,11.16,1,1.51
 07/01/2019 00:45:00,10.92,11.16,1,1.72
 07/01/2019 01:00:00,10.92,11.16,1,1.78
 07/01/2019 01:15:00,10.88,11.16,1,1.78
 07/01/2019 01:30:00,10.88,11.16,1,1.78
 07/01/2019 01:45:00,10.88,11.16,1,1.78
 07/01/2019 02:00:00,10.94,11.16,1,1.78
 07/01/2019 02:15:00,10.94,11.16,1,1.78
 07/01/2019 02:30:00,10.94,11.16,1,1.78
 07/01/2019 02:45:00,10.94,11.16,1,1.78
 07/01/2019 03:00:00,10.99,11.16,1,1.78
 07/01/2019 03:15:00,11.0,11.16,1,1.78
 07/01/2019 03:30:00,11.0,11.16,1,1.78
 07/01/2019 03:45:00,11.0,11.16,1,1.78
 07/01/2019 04:00:00,11.0,11.16,1,1.78
 07/01/2019 04:15:00,11.0,11.16,1,1.78
 07/01/2019 04:30:00,11.0,11.16,1,1.78
 07/01/2019 04:45:00,11.0,11.16,1,1.78
 07/01/2019 05:00:00,11.0,11.16,1,1.67
 07/01/2019 05:15:00,11.0,11.16,1,1.52
 07/01/2019 05:30:00,10.97,11.16,1,1.52
 07/01/2019 05:45:00,10.94,11.16,1,1.52
 07/01/2019 06:00:00,10.94,11.16,1,1.52
 07/01/2019 06:15:00,10.89,11.16,1,1.6
 07/01/2019 06:30:00,10.93,11.16,1,1.78
 07/01/2019 06:45:00,10.89,11.16,1,1.78
 07/01/2019 07:00:00,10.87,11.16,1,1.78
 07/01/2019 07:15:00,10.88,11.16,1,1.78
 07/01/2019 07:30:00,10.89,11.16,1,1.84
 07/01/2019 07:45:00,10.9,11.16,1,2.01
 07/01/2019 08:00:00,10.95,11.16,1,2.01
 07/01/2019 08:15:00,10.96,11.16,1,2.01
 07/01/2019 08:30:00,10.99,11.16,1,1.99
 07/01/2019 08:45:00,11.0,11.16,1,1.78
 07/01/2019 09:00:00,11.0,11.16,1,1.78
 07/01/2019 09:15:00,11.0,11.16,1,1.78
 07/01/2019 09:30:00,11.0,11.16,1,1.78
 07/01/2019 09:45:00,11.0,11.16,1,1.78
 07/01/2019 10:00:00,11.0,11.16,1,1.78
 07/01/2019 10:15:00,11.0,11.16,1,1.78
 07/01/2019 10:30:00,11.0,11.16,1,1.78
 07/01/2019 10:45:00,11.0,11.16,1,1.78
 07/01/2019 11:00:00,11.0,11.16,1,1.78
 07/01/2019 11:15:00,11.0,11.16,1,1.78
 07/01/2019 11:30:00,11.0,11.16,1,1.78
 07/01/2019 11:45:00,11.0,11.16,1,1.78
 07/01/2019 12:00:00,11.0,11.16,1,1.78
 07/01/2019 12:15:00,11.0,11.16,1,1.78
 07/01/2019 12:30:00,11.0,11.16,1,1.78
 07/01/2019 12:45:00,11.0,11.16,1,1.78
 07/01/2019 13:00:00,11.0,11.16,1,1.78
 07/01/2019 13:15:00,11.0,11.16,1,1.78
 07/01/2019 13:30:00,11.0,11.16,1,1.78
 07/01/2019 13:45:00,11.0,11.16,1,1.78
 07/01/2019 14:00:00,11.0,11.16,1,1.78
 07/01/2019 14:15:00,11.0,11.16,1,1.78
 07/01/2019 14:30:00,11.0,11.16,1,1.78
 07/01/2019 14:45:00,11.0,11.16,1,1.78
 07/01/2019 15:00:00,11.0,11.16,1,1.78
 07/01/2019 15:15:00,11.0,11.16,1,1.78
 07/01/2019 15:30:00,11.0,11.16,1,1.78
 07/01/2019 15:45:00,11.0,11.16,1,1.78
 07/01/2019 16:00:00,11.0,11.16,1,1.78
 07/01/2019 16:15:00,11.0,11.16,1,1.78
 07/01/2019 16:30:00,11.0,11.16,1,1.94
 07/01/2019 16:45:00,11.0,11.16,1,2.01
 07/01/2019 17:00:00,10.99,11.16,1,2.01
 07/01/2019 17:15:00,10.95,11.16,1,2.16
 07/01/2019 17:30:00,10.95,11.16,1,2.28
 07/01/2019 17:45:00,10.95,11.16,1,2.28
 07/01/2019 18:00:00,10.95,11.16,1,2.28
 07/01/2019 18:15:00,10.97,11.16,1,2.28
 07/01/2019 18:30:00,11.03,11.16,1,2.28
 07/01/2019 18:45:00,11.07,11.16,1,2.28
 07/01/2019 19:00:00,11.04,11.16,1,2.28
 07/01/2019 19:15:00,11.01,11.16,1,2.28
 07/01/2019 19:30:00,11.0,11.16,1,2.28
 07/01/2019 19:45:00,10.96,11.16,1,2.16
 07/01/2019 20:00:00,11.0,11.16,1,2.01
 07/01/2019 20:15:00,11.01,11.16,1,1.94
 07/01/2019 20:30:00,11.01,11.16,1,1.73
 07/01/2019 20:45:00,11.06,11.16,1,1.73
 07/01/2019 21:00:00,11.08,11.16,1,1.73
 07/01/2019 21:15:00,11.03,11.16,1,1.73
 07/01/2019 21:30:00,11.0,11.16,1,1.73
 07/01/2019 21:45:00,11.0,11.16,1,1.73
 07/01/2019 22:00:00,11.0,11.16,1,1.73
 07/01/2019 22:15:00,11.0,11.16,1,1.47
 07/01/2019 22:30:00,11.06,11.16,1,1.46
 07/01/2019 22:45:00,11.07,11.16,1,1.46
 07/01/2019 23:00:00,11.11,11.16,1,1.36
 07/01/2019 23:15:00,11.05,11.16,1,1.19
 07/01/2019 23:30:00,10.85,11.16,1,1.19
 07/01/2019 23:45:00,10.94,11.16,1,1.19
 08/01/2019 00:00:00,10.94,11.16,1,1.19
 08/01/2019 00:15:00,11.01,11.16,1,1.42
 08/01/2019 00:30:00,10.98,11.16,1,1.55
 08/01/2019 00:45:00,10.96,11.16,1,1.73
 08/01/2019 01:00:00,10.94,11.16,1,1.73
 08/01/2019 01:15:00,10.99,11.16,1,1.73
 08/01/2019 01:30:00,11.01,11.16,1,1.73
 08/01/2019 01:45:00,11.04,11.16,1,1.73
 08/01/2019 02:00:00,11.04,11.16,1,1.73
 08/01/2019 02:15:00,11.03,11.16,1,1.73
 08/01/2019 02:30:00,10.85,11.16,1,1.73
 08/01/2019 02:45:00,10.87,11.16,1,1.73
 08/01/2019 03:00:00,10.87,11.16,1,1.73
 08/01/2019 03:15:00,10.87,11.16,1,1.73
 08/01/2019 03:30:00,10.93,11.16,1,1.73
 08/01/2019 03:45:00,10.93,11.16,1,1.73
 08/01/2019 04:00:00,10.99,11.16,1,1.73
 08/01/2019 04:15:00,11.0,11.16,1,1.73
 08/01/2019 04:30:00,11.0,11.16,1,1.73
 08/01/2019 04:45:00,11.0,11.16,1,1.73
 08/01/2019 05:00:00,11.0,11.16,1,1.71
 08/01/2019 05:15:00,10.98,11.16,1,1.46
 08/01/2019 05:30:00,10.93,11.16,1,1.46
 08/01/2019 05:45:00,10.93,11.16,1,1.46
 08/01/2019 06:00:00,10.93,11.16,1,1.46
 08/01/2019 06:15:00,10.85,11.16,1,1.57
 08/01/2019 06:30:00,10.81,11.16,1,1.73
 08/01/2019 06:45:00,10.92,11.16,1,1.73
 08/01/2019 07:00:00,10.99,11.16,1,1.73
 08/01/2019 07:15:00,10.94,11.16,1,1.73
 08/01/2019 07:30:00,10.9,11.16,1,1.79
 08/01/2019 07:45:00,10.83,11.16,1,1.99
 08/01/2019 08:00:00,10.88,11.16,1,1.99
 08/01/2019 08:15:00,10.88,11.16,1,1.99
 08/01/2019 08:30:00,10.89,11.16,1,1.99
 08/01/2019 08:45:00,10.93,11.16,1,1.99
 08/01/2019 09:00:00,10.93,11.16,1,1.99
 08/01/2019 09:15:00,10.93,11.16,1,1.85
 08/01/2019 09:30:00,10.93,11.16,1,1.74
 08/01/2019 09:45:00,10.93,11.16,1,1.71
 08/01/2019 10:00:00,10.93,11.16,1,1.51
 08/01/2019 10:15:00,10.93,11.16,1,1.51
 08/01/2019 10:30:00,10.93,11.16,1,1.51
 08/01/2019 10:45:00,10.96,11.16,1,1.51
 08/01/2019 11:00:00,10.99,11.16,1,1.51
 08/01/2019 11:15:00,10.99,11.16,1,1.51
 08/01/2019 11:30:00,10.95,11.16,1,1.51
 08/01/2019 11:45:00,10.94,11.16,2,1.51
 08/01/2019 12:00:00,10.97,11.16,2,1.51
 08/01/2019 12:15:00,11.0,11.16,1,1.51
 08/01/2019 12:30:00,11.0,11.16,2,1.51
 08/01/2019 12:45:00,11.0,11.16,2,1.51
 08/01/2019 13:00:00,11.0,11.16,2,1.51
 08/01/2019 13:15:00,11.0,11.16,2,1.51
 08/01/2019 13:30:00,11.0,11.16,2,1.51
 08/01/2019 13:45:00,11.0,11.16,2,1.51
 08/01/2019 14:00:00,11.0,11.16,2,1.51
 08/01/2019 14:15:00,10.94,11.16,2,1.51
 08/01/2019 14:30:00,10.93,11.16,2,1.51
 08/01/2019 14:45:00,10.93,11.16,2,1.51
 08/01/2019 15:00:00,10.93,11.16,2,1.51
 08/01/2019 15:15:00,10.93,11.16,2,1.51
 08/01/2019 15:30:00,10.93,11.16,2,1.51
 08/01/2019 15:45:00,10.93,11.16,2,1.51
 08/01/2019 16:00:00,10.93,11.16,2,1.59
 08/01/2019 16:15:00,10.93,11.16,2,1.73
 08/01/2019 16:30:00,10.94,11.16,2,1.73
 08/01/2019 16:45:00,10.94,11.16,2,1.82
 08/01/2019 17:00:00,10.88,11.16,2,2.03
 08/01/2019 17:15:00,10.87,11.16,2,2.21
 08/01/2019 17:30:00,10.87,11.16,2,2.21
 08/01/2019 17:45:00,10.87,11.16,2,2.21
 08/01/2019 18:00:00,10.87,11.16,2,2.22
 08/01/2019 18:15:00,10.87,11.16,2,2.48
 08/01/2019 18:30:00,10.87,11.16,2,2.48
 08/01/2019 18:45:00,10.88,11.16,2,2.48
 08/01/2019 19:00:00,10.94,11.16,2,2.41
 08/01/2019 19:15:00,10.94,11.16,2,2.19
 08/01/2019 19:30:00,11.0,11.16,2,2.19
 08/01/2019 19:45:00,11.0,11.16,2,2.19
 08/01/2019 20:00:00,11.0,11.16,2,2.05
 08/01/2019 20:15:00,11.04,11.16,2,1.98
 08/01/2019 20:30:00,11.02,11.16,2,1.98
 08/01/2019 20:45:00,10.99,11.16,2,1.98
 08/01/2019 21:00:00,10.94,11.16,2,1.98
 08/01/2019 21:15:00,10.98,11.16,2,1.98
 08/01/2019 21:30:00,11.0,11.16,2,1.98
 08/01/2019 21:45:00,10.9,11.16,2,1.88
 08/01/2019 22:00:00,10.88,11.16,2,1.73
 08/01/2019 22:15:00,10.89,11.16,2,1.73
 08/01/2019 22:30:00,10.94,11.16,2,1.73
 08/01/2019 22:45:00,10.94,11.16,2,1.54
 08/01/2019 23:00:00,10.94,11.16,2,1.46
 08/01/2019 23:15:00,10.94,11.16,2,1.46
 08/01/2019 23:30:00,10.94,11.16,2,1.46
 08/01/2019 23:45:00,10.94,11.16,2,1.46
 09/01/2019 00:00:00,10.93,11.16,2,1.46
 09/01/2019 00:15:00,10.88,11.05,2,1.5
 09/01/2019 00:30:00,10.64,10.64,2,1.68
 09/01/2019 00:45:00,10.68,10.64,2,1.68
 09/01/2019 01:00:00,10.66,10.64,2,1.68
 09/01/2019 01:15:00,10.77,10.76,2,1.88
 09/01/2019 01:30:00,10.93,10.93,2,1.94
 09/01/2019 01:45:00,10.92,10.93,2,1.94
 09/01/2019 02:00:00,10.86,10.93,2,1.94
 09/01/2019 02:15:00,10.86,10.93,2,1.94
 09/01/2019 02:30:00,10.86,10.93,2,1.94
 09/01/2019 02:45:00,10.86,10.93,2,1.94
 09/01/2019 03:00:00,10.87,10.93,2,1.94
 09/01/2019 03:15:00,10.92,10.93,2,1.94
 09/01/2019 03:30:00,10.88,10.93,2,1.94
 09/01/2019 03:45:00,10.89,10.93,2,1.79
 09/01/2019 04:00:00,10.89,10.93,2,1.68
 09/01/2019 04:15:00,10.89,10.93,2,1.68
 09/01/2019 04:30:00,10.9,10.93,2,1.68
 09/01/2019 04:45:00,10.96,10.93,2,1.68
 09/01/2019 05:00:00,10.96,10.93,2,1.68
 09/01/2019 05:15:00,10.91,10.93,2,1.68
 09/01/2019 05:30:00,10.9,10.93,2,1.68
 09/01/2019 05:45:00,10.9,10.93,2,1.68
 09/01/2019 06:00:00,10.87,10.93,2,1.68
 09/01/2019 06:15:00,10.86,10.93,2,1.68
 09/01/2019 06:30:00,10.97,10.93,2,1.71
 09/01/2019 06:45:00,11.01,10.93,2,1.89
 09/01/2019 07:00:00,11.0,10.93,2,1.89
 09/01/2019 07:15:00,10.94,10.93,2,1.89
 09/01/2019 07:30:00,10.89,10.93,2,1.89
 09/01/2019 07:45:00,10.87,10.93,2,2.1
 09/01/2019 08:00:00,10.91,10.93,2,2.11
 09/01/2019 08:15:00,10.83,10.85,2,2.11
 09/01/2019 08:30:00,10.76,10.76,2,1.98
 09/01/2019 08:45:00,10.76,10.76,2,1.88
 09/01/2019 09:00:00,10.76,10.76,2,1.88
 09/01/2019 09:15:00,10.76,10.76,2,1.79
 09/01/2019 09:30:00,10.8,10.76,2,1.64
 09/01/2019 09:45:00,10.78,10.76,2,1.64
 09/01/2019 10:00:00,10.72,10.76,2,1.64
 09/01/2019 10:15:00,10.98,11.0,2,1.5
 09/01/2019 10:30:00,10.93,11.01,2,1.37
 09/01/2019 10:45:00,10.94,11.01,2,1.37
 09/01/2019 11:00:00,10.94,10.99,2,1.37
 09/01/2019 11:15:00,10.94,10.98,2,1.37
 09/01/2019 11:30:00,10.94,10.98,2,1.37
 09/01/2019 11:45:00,10.98,10.98,2,1.28
 09/01/2019 12:00:00,11.0,10.98,2,1.11
 09/01/2019 12:15:00,11.0,10.86,2,1.11
 09/01/2019 12:30:00,11.0,10.79,2,1.16
 09/01/2019 12:45:00,11.0,10.79,2,1.36
 09/01/2019 13:00:00,11.0,10.79,2,1.14
 09/01/2019 13:15:00,11.0,10.79,2,1.3
 09/01/2019 13:30:00,11.0,10.79,2,1.37
 09/01/2019 13:45:00,11.0,10.79,2,1.37
 09/01/2019 14:00:00,11.0,10.79,2,1.37
 09/01/2019 14:15:00,10.95,10.79,2,1.37
 09/01/2019 14:30:00,10.94,10.79,2,1.37
 09/01/2019 14:45:00,10.92,10.79,2,1.37
 09/01/2019 15:00:00,10.9,10.79,2,1.37
 09/01/2019 15:15:00,10.9,10.79,2,1.37
 09/01/2019 15:30:00,10.9,10.79,2,1.55
 09/01/2019 15:45:00,10.85,10.79,2,1.61
 09/01/2019 16:00:00,10.88,10.79,2,1.61
 09/01/2019 16:15:00,10.88,10.79,2,1.7
 09/01/2019 16:30:00,10.83,10.79,2,1.79
 09/01/2019 16:45:00,10.83,10.79,2,2.01
 09/01/2019 17:00:00,10.79,10.74,2,2.13
 09/01/2019 17:15:00,10.82,10.87,2,2.26
 09/01/2019 17:30:00,10.9,11.02,2,2.44
 09/01/2019 17:45:00,10.94,11.02,2,2.53
 09/01/2019 18:00:00,10.94,11.02,2,2.53
 09/01/2019 18:15:00,10.94,11.03,2,2.53
 09/01/2019 18:30:00,10.94,11.03,2,2.47
 09/01/2019 18:45:00,10.94,11.03,2,2.28
 09/01/2019 19:00:00,10.97,11.03,2,2.28
 09/01/2019 19:15:00,11.0,11.03,2,2.28
 09/01/2019 19:30:00,11.0,11.03,2,2.15
 09/01/2019 19:45:00,11.0,11.03,2,2.03
 09/01/2019 20:00:00,11.02,11.03,2,2.03
 09/01/2019 20:15:00,11.0,11.03,2,2.03
 09/01/2019 20:30:00,11.05,11.03,2,2.03
 09/01/2019 20:45:00,11.07,11.03,2,2.03
 09/01/2019 21:00:00,11.07,11.03,2,2.03
 09/01/2019 21:15:00,11.07,11.03,2,1.98
 09/01/2019 21:30:00,11.07,11.03,2,1.76
 09/01/2019 21:45:00,11.03,11.03,2,1.76
 09/01/2019 22:00:00,11.05,11.03,2,1.76
 09/01/2019 22:15:00,10.85,10.87,2,1.65
 09/01/2019 22:30:00,10.8,10.8,2,1.52
 09/01/2019 22:45:00,10.81,10.8,2,1.52
 09/01/2019 23:00:00,10.77,10.8,2,1.52
 09/01/2019 23:15:00,10.77,10.8,2,1.52
 09/01/2019 23:30:00,10.79,10.8,2,1.52
 09/01/2019 23:45:00,10.83,10.8,2,1.26
 10/01/2019 00:00:00,10.83,10.8,2,1.26
 10/01/2019 00:15:00,10.73,10.8,2,1.5
 10/01/2019 00:30:00,10.81,10.8,2,1.55
 10/01/2019 00:45:00,10.82,10.8,2,1.79
 10/01/2019 01:00:00,10.82,10.8,2,1.79
 10/01/2019 01:15:00,10.75,10.8,2,1.79
 10/01/2019 01:30:00,10.78,10.82,2,1.79
 10/01/2019 01:45:00,10.8,10.82,2,1.79
 10/01/2019 02:00:00,10.81,10.82,2,1.79
 10/01/2019 02:15:00,10.82,10.82,2,1.79
 10/01/2019 02:30:00,10.8,10.82,2,1.79
 10/01/2019 02:45:00,10.8,10.82,2,1.79
 10/01/2019 03:00:00,10.84,10.82,2,1.79
 10/01/2019 03:15:00,10.87,10.82,2,1.79
 10/01/2019 03:30:00,10.87,10.82,2,1.79
 10/01/2019 03:45:00,10.87,10.82,2,1.79
 10/01/2019 04:00:00,10.87,10.82,2,1.79
 10/01/2019 04:15:00,10.87,10.82,2,1.79
 10/01/2019 04:30:00,10.87,10.82,2,1.79
 10/01/2019 04:45:00,10.87,10.82,2,1.79
 10/01/2019 05:00:00,10.87,10.82,2,1.79
 10/01/2019 05:15:00,10.87,10.82,2,1.79
 10/01/2019 05:30:00,10.87,10.82,2,1.79
 10/01/2019 05:45:00,10.87,10.82,2,1.79
 10/01/2019 06:00:00,10.83,10.82,2,1.79
 10/01/2019 06:15:00,10.74,10.82,2,1.79
 10/01/2019 06:30:00,10.74,10.82,2,1.79
 10/01/2019 06:45:00,10.76,10.82,2,1.83
 10/01/2019 07:00:00,10.88,10.82,2,2.04
 10/01/2019 07:15:00,10.87,10.82,2,2.04
 10/01/2019 07:30:00,10.82,10.82,2,2.04
 10/01/2019 07:45:00,10.78,10.82,2,2.04
 10/01/2019 08:00:00,10.75,10.82,2,2.04
 10/01/2019 08:15:00,10.75,10.82,2,2.04
 10/01/2019 08:30:00,10.8,10.82,2,2.04
 10/01/2019 08:45:00,10.81,10.82,2,2.04
 10/01/2019 09:00:00,10.81,10.82,2,2.04
 10/01/2019 09:15:00,10.81,10.85,2,1.94
 10/01/2019 09:30:00,10.81,10.85,2,1.78
 10/01/2019 09:45:00,10.81,10.85,2,1.78
 10/01/2019 10:00:00,10.81,10.85,2,1.78
 10/01/2019 10:15:00,10.86,10.85,2,1.71
 10/01/2019 10:30:00,10.87,10.85,2,1.57
 10/01/2019 10:45:00,10.87,10.85,2,1.57
 10/01/2019 11:00:00,10.87,10.85,2,1.57
 10/01/2019 11:15:00,10.91,10.85,2,1.44
 10/01/2019 11:30:00,10.91,10.85,1,1.34
 10/01/2019 11:45:00,10.93,10.85,1,1.34
 10/01/2019 12:00:00,10.96,10.85,1,1.34
 10/01/2019 12:15:00,10.96,10.85,1,1.34
 10/01/2019 12:30:00,10.96,10.85,1,1.34
 10/01/2019 12:45:00,10.89,10.85,1,1.34
 10/01/2019 13:00:00,10.89,10.85,1,1.34
 10/01/2019 13:15:00,10.89,10.85,1,1.34
 10/01/2019 13:30:00,10.89,10.85,1,1.34
 10/01/2019 13:45:00,10.89,10.85,1,1.34
 10/01/2019 14:00:00,10.89,10.85,1,1.58
 10/01/2019 14:15:00,10.89,10.85,1,1.59
 10/01/2019 14:30:00,10.89,10.85,1,1.59
 10/01/2019 14:45:00,10.89,10.85,1,1.59
 10/01/2019 15:00:00,10.89,10.85,1,1.59
 10/01/2019 15:15:00,10.89,10.85,1,1.59
 10/01/2019 15:30:00,10.89,10.85,1,1.59
 10/01/2019 15:45:00,10.89,10.85,1,1.59
 10/01/2019 16:00:00,10.94,10.85,1,1.59
 10/01/2019 16:15:00,10.97,10.85,1,1.84
 10/01/2019 16:30:00,10.93,10.85,1,1.86
 10/01/2019 16:45:00,10.91,10.85,1,1.97
 10/01/2019 17:00:00,10.99,10.85,1,2.09
 10/01/2019 17:15:00,11.0,10.85,1,2.27
 10/01/2019 17:30:00,11.0,10.85,1,2.36
 10/01/2019 17:45:00,10.96,10.85,1,2.36
 10/01/2019 18:00:00,10.97,10.85,1,2.36
 10/01/2019 18:15:00,11.0,10.85,1,2.36
 10/01/2019 18:30:00,11.0,10.85,1,2.36
 10/01/2019 18:45:00,11.0,10.85,1,2.36
 10/01/2019 19:00:00,11.03,10.85,1,2.36
 10/01/2019 19:15:00,11.07,10.85,1,2.36
 10/01/2019 19:30:00,11.08,10.85,1,2.36
 10/01/2019 19:45:00,11.08,10.85,1,2.26
 10/01/2019 20:00:00,11.02,10.85,1,2.09
 10/01/2019 20:15:00,10.98,10.85,1,2.09
 10/01/2019 20:30:00,10.98,10.85,1,2.09
 10/01/2019 20:45:00,11.0,10.85,1,2.09
 10/01/2019 21:00:00,11.04,10.85,1,1.89
 10/01/2019 21:15:00,11.04,10.85,1,1.84
 10/01/2019 21:30:00,11.06,10.85,1,1.84
 10/01/2019 21:45:00,10.99,10.85,1,1.84
 10/01/2019 22:00:00,10.95,10.85,1,1.57
 10/01/2019 22:15:00,10.91,10.85,1,1.57
 10/01/2019 22:30:00,10.94,10.85,1,1.57
 10/01/2019 22:45:00,10.92,10.85,1,1.57
 10/01/2019 23:00:00,10.95,10.85,1,1.55
 10/01/2019 23:15:00,10.98,10.85,1,1.31
 10/01/2019 23:30:00,10.98,10.85,1,1.31
 10/01/2019 23:45:00,10.98,10.85,1,1.31
 11/01/2019 00:00:00,10.98,10.85,1,1.31
 11/01/2019 00:15:00,10.87,10.85,1,1.53
 11/01/2019 00:30:00,10.91,10.85,1,1.57
 11/01/2019 00:45:00,11.01,10.85,1,1.81
 11/01/2019 01:00:00,11.02,10.85,1,1.83
 11/01/2019 01:15:00,11.02,10.85,1,1.83
 11/01/2019 01:30:00,11.02,10.85,1,1.83
 11/01/2019 01:45:00,11.01,10.85,1,1.83
 11/01/2019 02:00:00,10.96,10.85,1,1.83
 11/01/2019 02:15:00,10.96,10.85,1,1.83
 11/01/2019 02:30:00,10.96,10.85,1,1.83
 11/01/2019 02:45:00,10.96,10.85,1,1.83
 11/01/2019 03:00:00,11.0,10.85,1,1.83
 11/01/2019 03:15:00,11.01,10.85,1,1.83
 11/01/2019 03:30:00,11.01,10.85,1,1.83
 11/01/2019 03:45:00,11.06,10.85,1,1.83
 11/01/2019 04:00:00,11.07,10.85,1,1.83
 11/01/2019 04:15:00,11.07,10.85,1,1.83
 11/01/2019 04:30:00,11.07,10.85,1,1.83
 11/01/2019 04:45:00,11.07,10.85,1,1.83
 11/01/2019 05:00:00,11.07,10.85,1,1.78
 11/01/2019 05:15:00,11.03,10.85,1,1.57
 11/01/2019 05:30:00,11.02,10.85,1,1.57
 11/01/2019 05:45:00,11.02,10.85,1,1.57
 11/01/2019 06:00:00,10.97,10.85,1,1.57
 11/01/2019 06:15:00,10.96,10.85,1,1.67
 11/01/2019 06:30:00,10.91,10.85,1,1.83
 11/01/2019 06:45:00,10.89,10.85,1,1.83
 11/01/2019 07:00:00,10.9,10.85,1,1.83
 11/01/2019 07:15:00,10.97,10.85,1,1.83
 11/01/2019 07:30:00,10.98,10.85,1,1.83
 11/01/2019 07:45:00,10.95,10.85,1,1.83
 11/01/2019 08:00:00,10.95,10.85,1,1.83
 11/01/2019 08:15:00,10.95,10.85,1,1.83
 11/01/2019 08:30:00,10.95,10.85,1,1.83
 11/01/2019 08:45:00,10.95,10.85,1,1.83
 11/01/2019 09:00:00,10.95,10.85,1,1.83
 11/01/2019 09:15:00,10.95,10.85,1,1.83
 11/01/2019 09:30:00,10.95,10.85,1,1.83
 11/01/2019 09:45:00,10.95,10.85,1,1.73
 11/01/2019 10:00:00,10.95,10.85,1,1.59
 11/01/2019 10:15:00,11.0,10.85,1,1.59
 11/01/2019 10:30:00,11.0,10.85,1,1.59
 11/01/2019 10:45:00,11.0,10.85,1,1.59
 11/01/2019 11:00:00,11.0,10.85,1,1.59
 11/01/2019 11:15:00,11.0,10.85,1,1.47
 11/01/2019 11:30:00,11.02,10.85,1,1.61
 11/01/2019 11:45:00,11.06,10.85,1,1.61
 11/01/2019 12:00:00,11.05,10.85,1,1.61
 11/01/2019 12:15:00,11.03,10.85,1,1.61
 11/01/2019 12:30:00,11.04,10.85,1,1.61
 11/01/2019 12:45:00,10.97,10.85,1,1.57
 11/01/2019 13:00:00,10.96,10.85,1,1.36
 11/01/2019 13:15:00,10.96,10.85,1,1.36
 11/01/2019 13:30:00,10.96,10.85,1,1.36
 11/01/2019 13:45:00,10.96,10.85,1,1.52
 11/01/2019 14:00:00,10.96,10.85,1,1.56
 11/01/2019 14:15:00,10.96,10.85,1,1.37
 11/01/2019 14:30:00,10.96,10.85,1,1.37
 11/01/2019 14:45:00,10.96,10.85,1,1.37
 11/01/2019 15:00:00,10.96,10.85,1,1.52
 11/01/2019 15:15:00,10.93,10.85,1,1.61
 11/01/2019 15:30:00,10.92,10.85,1,1.61
 11/01/2019 15:45:00,10.93,10.85,1,1.61
 11/01/2019 16:00:00,11.05,10.85,1,1.61
 11/01/2019 16:15:00,11.02,10.85,1,1.61
 11/01/2019 16:30:00,11.08,10.85,1,1.87
 11/01/2019 16:45:00,11.02,10.85,1,1.88
 11/01/2019 17:00:00,11.0,10.85,1,1.88
 11/01/2019 17:15:00,10.96,10.85,1,2.05
 11/01/2019 17:30:00,10.95,10.85,1,2.11
 11/01/2019 17:45:00,10.95,10.85,1,2.11
 11/01/2019 18:00:00,10.95,10.85,1,2.11
 11/01/2019 18:15:00,11.0,10.85,1,2.11
 11/01/2019 18:30:00,11.01,10.85,1,2.11
 11/01/2019 18:45:00,11.02,10.85,1,2.11
 11/01/2019 19:00:00,11.02,10.85,1,2.11
 11/01/2019 19:15:00,11.02,10.85,1,2.11
 11/01/2019 19:30:00,11.02,10.85,1,2.11
 11/01/2019 19:45:00,11.02,10.85,1,2.11
 11/01/2019 20:00:00,11.02,10.85,1,1.9
 11/01/2019 20:15:00,11.02,10.85,1,1.84
 11/01/2019 20:30:00,11.04,10.85,1,1.84
 11/01/2019 20:45:00,11.07,10.85,1,1.84
 11/01/2019 21:00:00,11.03,10.85,1,1.84
 11/01/2019 21:15:00,10.98,10.85,1,1.69
 11/01/2019 21:30:00,10.98,10.85,1,1.59
 11/01/2019 21:45:00,10.98,10.85,1,1.59
 11/01/2019 22:00:00,10.98,10.85,1,1.59
 11/01/2019 22:15:00,10.99,10.85,1,1.59
 11/01/2019 22:30:00,11.04,10.85,1,1.59
 11/01/2019 22:45:00,11.05,10.85,1,1.58
 11/01/2019 23:00:00,10.92,10.85,1,1.32
 11/01/2019 23:15:00,10.9,10.85,1,1.32
 11/01/2019 23:30:00,10.9,10.85,1,1.32
 11/01/2019 23:45:00,10.9,10.85,1,1.32
 12/01/2019 00:00:00,10.9,10.85,1,1.32
 12/01/2019 00:15:00,10.84,10.85,1,1.52
 12/01/2019 00:30:00,10.83,10.85,1,1.59
 12/01/2019 00:45:00,10.83,10.85,1,1.79
 12/01/2019 01:00:00,10.83,10.85,1,1.86
 12/01/2019 01:15:00,10.83,10.85,1,1.86
 12/01/2019 01:30:00,10.83,10.85,1,1.86
 12/01/2019 01:45:00,10.87,10.85,1,1.86
 12/01/2019 02:00:00,10.9,10.85,1,1.86
 12/01/2019 02:15:00,10.9,10.85,1,1.86
 12/01/2019 02:30:00,10.9,10.85,1,1.86
 12/01/2019 02:45:00,10.9,10.85,1,1.86
 12/01/2019 03:00:00,10.94,10.85,1,1.86
 12/01/2019 03:15:00,10.96,10.85,1,1.86
 12/01/2019 03:30:00,10.98,10.85,1,1.86
 12/01/2019 03:45:00,11.03,10.85,1,1.86
 12/01/2019 04:00:00,11.02,10.85,1,1.82
 12/01/2019 04:15:00,10.97,10.85,1,1.61
 12/01/2019 04:30:00,11.02,10.85,1,1.61
 12/01/2019 04:45:00,11.04,10.85,1,1.61
 12/01/2019 05:00:00,11.04,10.85,1,1.61
 12/01/2019 05:15:00,11.04,10.85,1,1.61
 12/01/2019 05:30:00,11.04,10.85,1,1.61
 12/01/2019 05:45:00,10.98,10.85,1,1.61
 12/01/2019 06:00:00,10.97,10.85,1,1.61
 12/01/2019 06:15:00,10.92,10.85,1,1.61
 12/01/2019 06:30:00,10.87,10.85,1,1.61
 12/01/2019 06:45:00,10.85,10.85,1,1.61
 12/01/2019 07:00:00,10.85,10.85,1,1.61
 12/01/2019 07:15:00,10.85,10.85,1,1.61
 12/01/2019 07:30:00,10.92,10.85,1,1.61
 12/01/2019 07:45:00,10.92,10.85,1,1.61
 12/01/2019 08:00:00,10.92,10.85,1,1.61
 12/01/2019 08:15:00,10.92,10.85,1,1.61
 12/01/2019 08:30:00,11.0,10.85,1,1.61
 12/01/2019 08:45:00,11.04,10.85,1,1.61
 12/01/2019 09:00:00,10.99,10.85,1,1.61
 12/01/2019 09:15:00,10.99,10.85,1,1.61
 12/01/2019 09:30:00,10.99,10.85,1,1.61
 12/01/2019 09:45:00,10.99,10.85,1,1.61
 12/01/2019 10:00:00,10.99,10.85,1,1.61
 12/01/2019 10:15:00,10.99,10.85,1,1.61
 12/01/2019 10:30:00,11.01,10.85,1,1.61
 12/01/2019 10:45:00,11.04,10.85,1,1.61
 12/01/2019 11:00:00,10.99,10.85,1,1.61
 12/01/2019 11:15:00,10.99,10.85,1,1.61
 12/01/2019 11:30:00,10.99,10.85,1,1.61
 12/01/2019 11:45:00,10.99,10.85,1,1.61
 12/01/2019 12:00:00,10.99,10.85,1,1.59
 12/01/2019 12:15:00,11.0,10.85,1,1.34
 12/01/2019 12:30:00,11.05,10.85,1,1.34
 12/01/2019 12:45:00,11.05,10.85,1,1.34
 12/01/2019 13:00:00,11.05,10.85,1,1.34
 12/01/2019 13:15:00,11.05,10.85,1,1.34
 12/01/2019 13:30:00,11.05,10.85,1,1.34
 12/01/2019 13:45:00,11.05,10.85,1,1.34
 12/01/2019 14:00:00,11.05,10.85,1,1.34
 12/01/2019 14:15:00,11.05,10.85,1,1.34
 12/01/2019 14:30:00,10.99,10.85,1,1.34
 12/01/2019 14:45:00,10.87,10.85,1,1.34
 12/01/2019 15:00:00,10.87,10.85,1,1.34
 12/01/2019 15:15:00,10.87,10.85,1,1.34
 12/01/2019 15:30:00,10.87,10.85,1,1.34
 12/01/2019 15:45:00,10.87,10.85,1,1.34
 12/01/2019 16:00:00,10.88,10.85,1,1.44
 12/01/2019 16:15:00,10.98,10.85,1,1.59
 12/01/2019 16:30:00,11.03,10.85,1,1.81
 12/01/2019 16:45:00,11.02,10.85,1,1.84
 12/01/2019 17:00:00,10.97,10.85,1,1.84
 12/01/2019 17:15:00,10.95,10.85,1,2.03
 12/01/2019 17:30:00,10.89,10.85,1,2.09
 12/01/2019 17:45:00,10.95,10.85,1,2.09
 12/01/2019 18:00:00,10.96,10.85,1,2.09
 12/01/2019 18:15:00,10.96,10.85,1,2.32
 12/01/2019 18:30:00,10.96,10.85,1,2.36
 12/01/2019 18:45:00,10.96,10.85,1,2.36
 12/01/2019 19:00:00,11.01,10.85,1,2.2
 12/01/2019 19:15:00,11.0,10.85,1,2.09
 12/01/2019 19:30:00,10.89,10.85,1,2.09
 12/01/2019 19:45:00,10.91,10.85,1,2.09
 12/01/2019 20:00:00,10.91,10.85,1,1.89
 12/01/2019 20:15:00,10.91,10.85,1,1.83
 12/01/2019 20:30:00,11.03,10.85,1,1.83
 12/01/2019 20:45:00,10.95,10.85,1,1.83
 12/01/2019 21:00:00,10.95,10.85,1,1.83
 12/01/2019 21:15:00,11.0,10.85,1,1.66
 12/01/2019 21:30:00,11.0,10.85,1,1.56
 12/01/2019 21:45:00,11.0,10.85,1,1.56
 12/01/2019 22:00:00,10.99,10.85,1,1.56
 12/01/2019 22:15:00,10.93,10.85,1,1.56
 12/01/2019 22:30:00,10.95,10.85,1,1.56
 12/01/2019 22:45:00,10.95,10.85,1,1.51
 12/01/2019 23:00:00,10.98,10.85,1,1.31
 12/01/2019 23:15:00,10.96,10.85,1,1.31
 12/01/2019 23:30:00,10.94,10.85,1,1.31
 12/01/2019 23:45:00,10.87,10.85,1,1.31
 13/01/2019 00:00:00,10.87,10.85,1,1.31
 13/01/2019 00:15:00,10.98,10.85,1,1.54
 13/01/2019 00:30:00,11.0,10.85,1,1.57
 13/01/2019 00:45:00,10.95,10.85,1,1.75
 13/01/2019 01:00:00,10.95,10.85,1,1.83
 13/01/2019 01:15:00,10.95,10.85,1,1.83
 13/01/2019 01:30:00,11.0,10.85,1,1.83
 13/01/2019 01:45:00,11.01,10.85,1,1.83
 13/01/2019 02:00:00,11.01,10.85,1,1.83
 13/01/2019 02:15:00,11.01,10.85,1,1.83
 13/01/2019 02:30:00,11.01,10.85,1,1.83
 13/01/2019 02:45:00,11.01,10.85,1,1.83
 13/01/2019 03:00:00,11.03,10.85,1,1.83
 13/01/2019 03:15:00,10.94,10.85,1,1.83
 13/01/2019 03:30:00,10.9,10.85,1,1.83
 13/01/2019 03:45:00,10.87,10.85,1,1.83
 13/01/2019 04:00:00,10.87,10.85,1,1.7
 13/01/2019 04:15:00,10.88,10.85,1,1.56
 13/01/2019 04:30:00,10.94,10.85,1,1.56
 13/01/2019 04:45:00,10.94,10.85,1,1.56
 13/01/2019 05:00:00,10.94,10.85,1,1.56
 13/01/2019 05:15:00,10.94,10.85,1,1.56
 13/01/2019 05:30:00,10.94,10.85,1,1.56
 13/01/2019 05:45:00,10.94,10.85,1,1.56
 13/01/2019 06:00:00,10.94,10.85,1,1.56
 13/01/2019 06:15:00,10.88,10.85,1,1.56
 13/01/2019 06:30:00,10.87,10.85,1,1.56
 13/01/2019 06:45:00,10.87,10.85,1,1.56
 13/01/2019 07:00:00,10.87,10.85,1,1.56
 13/01/2019 07:15:00,10.87,10.85,1,1.56
 13/01/2019 07:30:00,10.87,10.85,1,1.56
 13/01/2019 07:45:00,10.87,10.85,1,1.56
 13/01/2019 08:00:00,10.85,10.85,1,1.56
 13/01/2019 08:15:00,10.82,10.85,1,1.56
 13/01/2019 08:30:00,10.98,10.85,1,1.56
 13/01/2019 08:45:00,11.0,10.85,1,1.56
 13/01/2019 09:00:00,10.94,10.85,1,1.56
 13/01/2019 09:15:00,10.94,10.85,1,1.56
 13/01/2019 09:30:00,10.94,10.85,1,1.56
 13/01/2019 09:45:00,10.94,10.85,1,1.56
 13/01/2019 10:00:00,10.94,10.85,1,1.56
 13/01/2019 10:15:00,10.94,10.85,1,1.56
 13/01/2019 10:30:00,10.94,10.85,1,1.56
 13/01/2019 10:45:00,10.94,10.85,1,1.56
 13/01/2019 11:00:00,10.94,10.85,1,1.56
 13/01/2019 11:15:00,10.96,10.85,1,1.5
 13/01/2019 11:30:00,11.0,10.85,1,1.29
 13/01/2019 11:45:00,11.0,10.85,1,1.29
 13/01/2019 12:00:00,11.0,10.85,1,1.29
 13/01/2019 12:15:00,11.02,10.85,1,1.29
 13/01/2019 12:30:00,11.06,10.85,1,1.29
 13/01/2019 12:45:00,11.06,10.85,1,1.29
 13/01/2019 13:00:00,11.06,10.85,1,1.29
 13/01/2019 13:15:00,11.06,10.85,1,1.29
 13/01/2019 13:30:00,11.06,10.85,1,1.29
 13/01/2019 13:45:00,11.06,10.85,1,1.29
 13/01/2019 14:00:00,11.03,10.85,1,1.29
 13/01/2019 14:15:00,11.01,10.85,1,1.29
 13/01/2019 14:30:00,11.01,10.85,1,1.29
 13/01/2019 14:45:00,11.01,10.85,1,1.32
 13/01/2019 15:00:00,11.01,10.85,1,1.56
 13/01/2019 15:15:00,10.97,10.85,1,1.56
 13/01/2019 15:30:00,10.95,10.85,1,1.56
 13/01/2019 15:45:00,10.95,10.85,1,1.56
 13/01/2019 16:00:00,10.95,10.85,1,1.67
 13/01/2019 16:15:00,10.91,10.85,1,1.84
 13/01/2019 16:30:00,10.96,10.85,1,1.84
 13/01/2019 16:45:00,10.92,10.85,1,1.92
 13/01/2019 17:00:00,10.9,10.85,1,2.11
 13/01/2019 17:15:00,10.9,10.85,1,2.11
 13/01/2019 17:30:00,10.85,10.85,1,2.11
 13/01/2019 17:45:00,10.84,10.85,1,2.11
 13/01/2019 18:00:00,10.84,10.85,1,2.11
 13/01/2019 18:15:00,10.84,10.85,1,2.11
 13/01/2019 18:30:00,10.88,10.85,1,2.11
 13/01/2019 18:45:00,10.9,10.85,1,2.11
 13/01/2019 19:00:00,10.91,10.85,1,2.11
 13/01/2019 19:15:00,10.96,10.85,1,2.11
 13/01/2019 19:30:00,10.96,10.85,1,2.01
 13/01/2019 19:45:00,10.96,10.85,1,1.86
 13/01/2019 20:00:00,10.96,10.85,1,1.86
 13/01/2019 20:15:00,10.96,10.85,1,1.86
 13/01/2019 20:30:00,10.98,10.85,1,1.79
 13/01/2019 20:45:00,10.95,10.85,1,1.59
 13/01/2019 21:00:00,10.95,10.85,1,1.59
 13/01/2019 21:15:00,10.98,10.85,1,1.59
 13/01/2019 21:30:00,11.01,10.85,1,1.59
 13/01/2019 21:45:00,11.01,10.85,1,1.59
 13/01/2019 22:00:00,11.04,10.85,1,1.59
 13/01/2019 22:15:00,11.0,10.85,1,1.59
 13/01/2019 22:30:00,11.0,10.85,1,1.53
 13/01/2019 22:45:00,11.01,10.85,1,1.32
 13/01/2019 23:00:00,11.03,10.85,1,1.32
 13/01/2019 23:15:00,10.93,10.85,1,1.32
 13/01/2019 23:30:00,10.93,10.85,1,1.32
 13/01/2019 23:45:00,10.93,10.85,1,1.32
 14/01/2019 00:00:00,10.93,10.85,1,1.32
 14/01/2019 00:00:00,10.93,10.85,1,1.32
 14/01/2019 00:15:00,10.87,10.85,1,1.46
 14/01/2019 00:30:00,10.87,10.85,1,1.57
 14/01/2019 00:45:00,10.89,10.85,1,1.72
 14/01/2019 01:00:00,10.91,10.85,1,1.84
 14/01/2019 01:15:00,10.91,10.85,1,1.84
 14/01/2019 01:30:00,10.91,10.85,1,1.84
 14/01/2019 01:45:00,10.91,10.85,1,1.84
 14/01/2019 02:00:00,10.94,10.85,1,1.84
 14/01/2019 02:15:00,10.98,10.85,1,1.84
 14/01/2019 02:30:00,10.98,10.85,1,1.84
 14/01/2019 02:45:00,10.98,10.85,1,1.84
 14/01/2019 03:00:00,10.98,10.85,1,1.84
 14/01/2019 03:15:00,10.99,10.85,1,1.84
 14/01/2019 03:30:00,11.04,10.85,1,1.84
 14/01/2019 03:45:00,11.04,10.85,1,1.84
 14/01/2019 04:00:00,11.04,10.85,1,1.76
 14/01/2019 04:15:00,11.04,10.85,1,1.57
 14/01/2019 04:30:00,11.03,10.85,1,1.57
 14/01/2019 04:45:00,11.0,10.85,1,1.57
 14/01/2019 05:00:00,11.0,10.85,1,1.57
 14/01/2019 05:15:00,10.96,10.85,1,1.57
 14/01/2019 05:30:00,10.96,10.85,1,1.57
 14/01/2019 05:45:00,10.96,10.85,1,1.57
 14/01/2019 06:00:00,10.92,10.85,1,1.57
 14/01/2019 06:15:00,10.91,10.85,1,1.57
 14/01/2019 06:30:00,10.93,10.85,1,1.57
 14/01/2019 06:45:00,10.95,10.85,1,1.62
 14/01/2019 07:00:00,10.97,10.85,1,1.84
 14/01/2019 07:15:00,10.95,10.85,1,1.84
 14/01/2019 07:30:00,10.94,10.85,1,1.84
 14/01/2019 07:45:00,10.89,10.85,1,1.84
 14/01/2019 08:00:00,10.91,10.85,1,1.84
 14/01/2019 08:15:00,10.99,10.85,1,1.84
 14/01/2019 08:30:00,10.99,10.85,1,1.84
 14/01/2019 08:45:00,10.99,10.85,1,1.84
 14/01/2019 09:00:00,10.99,10.85,1,1.84
 14/01/2019 09:15:00,10.99,10.85,1,1.82
 14/01/2019 09:30:00,10.99,10.85,1,1.59
 14/01/2019 09:45:00,11.02,10.85,1,1.59
 14/01/2019 10:00:00,11.05,10.85,1,1.59
 14/01/2019 10:15:00,11.06,10.85,1,1.59
 14/01/2019 10:30:00,11.11,10.85,1,1.4
 14/01/2019 10:45:00,11.11,10.85,1,1.34
 14/01/2019 11:00:00,11.11,10.85,1,1.34
 14/01/2019 11:15:00,11.11,10.85,1,1.34
 14/01/2019 11:30:00,11.11,10.85,1,1.34
 14/01/2019 11:45:00,11.11,10.85,1,1.26
 14/01/2019 12:00:00,11.04,10.85,1,1.34
 14/01/2019 12:15:00,11.04,10.85,1,1.34
 14/01/2019 12:30:00,11.04,10.85,1,1.34
 14/01/2019 12:45:00,11.04,10.85,1,1.34
 14/01/2019 13:00:00,11.04,10.85,1,1.34
 14/01/2019 13:15:00,11.04,10.85,1,1.34
 14/01/2019 13:30:00,11.04,10.85,1,1.34
 14/01/2019 13:45:00,11.04,10.85,1,1.34
 14/01/2019 14:00:00,11.04,10.85,1,1.52
 14/01/2019 14:15:00,11.04,10.85,1,1.61
 14/01/2019 14:30:00,11.06,10.85,1,1.61
 14/01/2019 14:45:00,11.1,10.85,1,1.61
 14/01/2019 15:00:00,11.1,10.85,1,1.61
 14/01/2019 15:15:00,11.04,10.85,1,1.61
 14/01/2019 15:30:00,11.04,10.85,1,1.61
 14/01/2019 15:45:00,11.04,10.85,1,1.61
 14/01/2019 16:00:00,10.99,10.85,1,1.61
 14/01/2019 16:15:00,11.04,10.85,1,1.65
 14/01/2019 16:30:00,11.04,10.85,1,1.81
 14/01/2019 16:45:00,11.01,10.85,1,2.04
 14/01/2019 17:00:00,10.97,10.85,1,2.08
 14/01/2019 17:15:00,10.97,10.85,1,2.08
 14/01/2019 17:30:00,10.97,10.85,1,2.19
 14/01/2019 17:45:00,10.97,10.85,1,2.33
 14/01/2019 18:00:00,10.97,10.85,1,2.33
 14/01/2019 18:15:00,10.97,10.85,1,2.33
 14/01/2019 18:30:00,11.01,10.85,1,2.33
 14/01/2019 18:45:00,11.04,10.85,1,2.33
 14/01/2019 19:00:00,11.04,10.85,1,2.33
 14/01/2019 19:15:00,11.05,10.85,1,2.27
 14/01/2019 19:30:00,11.0,10.85,1,2.08
 14/01/2019 19:45:00,11.0,10.85,1,2.08
 14/01/2019 20:00:00,11.0,10.85,1,2.08
 14/01/2019 20:15:00,11.0,10.85,1,1.95
 14/01/2019 20:30:00,11.0,10.85,1,1.79
 14/01/2019 20:45:00,11.0,10.85,1,1.79
 14/01/2019 21:00:00,11.0,10.85,1,1.79
 14/01/2019 21:15:00,11.04,10.85,1,1.79
 14/01/2019 21:30:00,11.05,10.85,1,1.79
 14/01/2019 21:45:00,11.0,10.85,1,1.79
 14/01/2019 22:00:00,11.02,10.85,1,1.72
 14/01/2019 22:15:00,11.05,10.85,1,1.52
 14/01/2019 22:30:00,11.05,10.85,1,1.52
 14/01/2019 22:45:00,11.05,10.85,1,1.52
 14/01/2019 23:00:00,11.02,10.85,1,1.46
 14/01/2019 23:15:00,10.88,10.85,1,1.26
 14/01/2019 23:30:00,10.9,10.85,1,1.26
 14/01/2019 23:45:00,10.94,10.85,1,1.26
 15/01/2019 00:00:00,10.94,10.85,1,1.26
 15/01/2019 00:15:00,10.84,10.85,1,1.45
 15/01/2019 00:30:00,10.9,10.85,1,1.53
 15/01/2019 00:45:00,10.91,10.85,1,1.78
 15/01/2019 01:00:00,10.91,10.85,1,1.78
 15/01/2019 01:15:00,10.91,10.85,1,1.78
 15/01/2019 01:30:00,10.91,10.85,1,1.78
 15/01/2019 01:45:00,10.91,10.85,1,1.78
 15/01/2019 02:00:00,10.96,10.85,1,1.78
 15/01/2019 02:15:00,10.98,10.85,1,1.78
 15/01/2019 02:30:00,10.98,10.85,1,1.78
 15/01/2019 02:45:00,10.98,10.85,1,1.78
 15/01/2019 03:00:00,10.99,10.85,1,1.78
 15/01/2019 03:15:00,11.04,10.85,1,1.78
 15/01/2019 03:30:00,11.06,10.85,1,1.78
 15/01/2019 03:45:00,11.09,10.85,1,1.78
 15/01/2019 04:00:00,11.09,10.85,1,1.78
 15/01/2019 04:15:00,11.09,10.85,1,1.78
 15/01/2019 04:30:00,11.09,10.85,1,1.63
 15/01/2019 04:45:00,11.09,10.85,1,1.52
 15/01/2019 05:00:00,11.09,10.85,1,1.52
 15/01/2019 05:15:00,11.04,10.85,1,1.52
 15/01/2019 05:30:00,11.03,10.85,1,1.52
 15/01/2019 05:45:00,11.03,10.85,1,1.52
 15/01/2019 06:00:00,10.97,10.85,1,1.52
 15/01/2019 06:15:00,10.92,10.85,1,1.52
 15/01/2019 06:30:00,10.91,10.85,1,1.69
 15/01/2019 06:45:00,10.91,10.85,1,1.76
 15/01/2019 07:00:00,10.86,10.85,1,1.76
 15/01/2019 07:15:00,10.87,10.85,1,1.76
 15/01/2019 07:30:00,10.9,10.85,1,1.76
 15/01/2019 07:45:00,10.9,10.85,1,1.76
 15/01/2019 08:00:00,10.9,10.85,1,1.76
 15/01/2019 08:15:00,10.92,10.85,1,1.76
 15/01/2019 08:30:00,10.98,10.85,1,1.76
 15/01/2019 08:45:00,10.98,10.85,1,1.76
 15/01/2019 09:00:00,10.98,10.85,1,1.76
 15/01/2019 09:15:00,10.98,10.85,1,1.76
 15/01/2019 09:30:00,10.97,10.85,1,1.65
 15/01/2019 09:45:00,11.04,10.85,1,1.54
 15/01/2019 10:00:00,11.11,10.85,1,1.54
 15/01/2019 10:15:00,11.07,10.85,1,1.4
 15/01/2019 10:30:00,11.06,10.85,1,1.31
 15/01/2019 10:45:00,11.02,10.85,1,1.31
 15/01/2019 11:00:00,11.02,10.85,1,1.31
 15/01/2019 11:15:00,10.96,10.85,1,1.21
 15/01/2019 11:30:00,10.96,10.85,1,1.07
 15/01/2019 11:45:00,10.96,10.85,1,1.08
 15/01/2019 12:00:00,10.96,10.85,1,1.31
 15/01/2019 12:15:00,10.96,10.85,1,1.31
 15/01/2019 12:30:00,10.96,10.85,1,1.31
 15/01/2019 12:45:00,10.96,10.85,1,1.31
 15/01/2019 13:00:00,10.96,10.85,1,1.31
 15/01/2019 13:15:00,10.96,10.85,1,1.5
 15/01/2019 13:30:00,10.96,10.85,1,1.54
 15/01/2019 13:45:00,10.96,10.85,1,1.54
 15/01/2019 14:00:00,10.96,10.85,2,1.54
 15/01/2019 14:15:00,10.96,10.85,1,1.54
 15/01/2019 14:30:00,10.96,10.85,1,1.54
 15/01/2019 14:45:00,10.96,10.85,1,1.54
 15/01/2019 15:00:00,10.96,10.85,1,1.54
 15/01/2019 15:15:00,10.96,10.85,1,1.54
 15/01/2019 15:30:00,10.96,10.85,1,1.54
 15/01/2019 15:45:00,10.94,10.85,1,1.54
 15/01/2019 16:00:00,10.94,10.85,1,1.54
 15/01/2019 16:15:00,10.94,10.85,1,1.67
 15/01/2019 16:30:00,10.9,10.85,1,1.81
 15/01/2019 16:45:00,10.94,10.85,1,1.81
 15/01/2019 17:00:00,10.88,10.85,1,2.04
 15/01/2019 17:15:00,10.87,10.85,1,2.04
 15/01/2019 17:30:00,10.87,10.85,1,2.04
 15/01/2019 17:45:00,10.87,10.85,1,2.21
 15/01/2019 18:00:00,10.92,10.85,1,2.29
 15/01/2019 18:15:00,10.93,10.85,1,2.29
 15/01/2019 18:30:00,10.93,10.85,1,2.29
 15/01/2019 18:45:00,10.95,10.85,1,2.29
 15/01/2019 19:00:00,10.99,10.85,1,2.2
 15/01/2019 19:15:00,10.99,10.85,1,2.06
 15/01/2019 19:30:00,10.99,10.85,1,2.06
 15/01/2019 19:45:00,11.01,10.85,1,2.06
 15/01/2019 20:00:00,11.05,10.85,1,2.0
 15/01/2019 20:15:00,11.05,10.85,1,1.81
 15/01/2019 20:30:00,11.05,10.85,1,1.81
 15/01/2019 20:45:00,11.05,10.85,1,1.81
 15/01/2019 21:00:00,11.05,10.85,1,1.81
 15/01/2019 21:15:00,11.05,10.85,1,1.81
 15/01/2019 21:30:00,11.05,10.85,1,1.81
 15/01/2019 21:45:00,11.05,10.85,1,1.65
 15/01/2019 22:00:00,11.06,10.85,1,1.56
 15/01/2019 22:15:00,11.03,10.85,1,1.56
 15/01/2019 22:30:00,10.86,10.85,1,1.56
 15/01/2019 22:45:00,10.86,10.85,1,1.55
 15/01/2019 23:00:00,10.86,10.85,1,1.27
 15/01/2019 23:15:00,10.86,10.85,1,1.27
 15/01/2019 23:30:00,10.86,10.85,1,1.27
 15/01/2019 23:45:00,10.86,10.85,1,1.27
 16/01/2019 00:00:00,10.86,10.85,1,1.27
 16/01/2019 00:15:00,10.88,10.85,1,1.4
 16/01/2019 00:30:00,10.93,10.85,1,1.54
 16/01/2019 00:45:00,10.92,10.85,1,1.54
 16/01/2019 01:00:00,10.91,10.85,1,1.64
 16/01/2019 01:15:00,10.91,10.85,1,1.81
 16/01/2019 01:30:00,10.91,10.85,1,1.81
 16/01/2019 01:45:00,10.94,10.85,1,1.81
