DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 16/01/2019 02:00:00,10.97,10.85,1,1.81
 16/01/2019 02:15:00,10.97,10.85,1,1.81
 16/01/2019 02:30:00,10.97,10.85,1,1.81
 16/01/2019 02:45:00,10.97,10.85,1,1.81
 16/01/2019 03:00:00,11.03,10.85,1,1.81
 16/01/2019 03:15:00,11.04,10.85,1,1.81
 16/01/2019 03:30:00,11.04,10.85,1,1.81
 16/01/2019 03:45:00,11.04,10.85,1,1.81
 16/01/2019 04:00:00,11.04,10.85,1,1.61
 16/01/2019 04:15:00,11.04,10.85,1,1.56
 16/01/2019 04:30:00,11.04,10.85,1,1.56
 16/01/2019 04:45:00,11.04,10.85,1,1.56
 16/01/2019 05:00:00,11.04,10.85,1,1.56
 16/01/2019 05:15:00,11.04,10.85,1,1.56
 16/01/2019 05:30:00,11.04,10.85,1,1.56
 16/01/2019 05:45:00,11.04,10.85,1,1.56
 16/01/2019 06:00:00,11.04,10.85,1,1.56
 16/01/2019 06:15:00,10.93,10.85,1,1.56
 16/01/2019 06:30:00,10.91,10.85,1,1.56
 16/01/2019 06:45:00,10.88,10.85,1,1.57
 16/01/2019 07:00:00,10.85,10.85,1,1.79
 16/01/2019 07:15:00,10.9,10.85,1,1.79
 16/01/2019 07:30:00,10.91,10.85,1,1.79
 16/01/2019 07:45:00,10.95,10.85,1,1.79
 16/01/2019 08:00:00,10.96,10.85,1,1.79
 16/01/2019 08:15:00,10.96,10.85,1,1.79
 16/01/2019 08:30:00,10.96,10.85,1,1.79
 16/01/2019 08:45:00,10.96,10.85,1,1.79
 16/01/2019 09:00:00,10.96,10.85,1,1.79
 16/01/2019 09:15:00,10.9,10.85,1,1.79
 16/01/2019 09:30:00,10.9,10.85,1,1.79
 16/01/2019 09:45:00,10.94,10.85,1,1.79
 16/01/2019 10:00:00,10.96,10.85,1,1.7
 16/01/2019 10:15:00,10.98,10.85,1,1.57
 16/01/2019 10:30:00,11.0,10.85,1,1.57
 16/01/2019 10:45:00,11.0,10.85,1,1.57
 16/01/2019 11:00:00,11.0,10.85,1,1.57
 16/01/2019 11:15:00,11.0,10.85,1,1.57
 16/01/2019 11:30:00,11.0,10.85,1,1.54
 16/01/2019 11:45:00,11.05,10.85,1,1.32
 16/01/2019 12:00:00,11.07,10.85,1,1.12
 16/01/2019 12:15:00,11.01,10.85,1,1.34
 16/01/2019 12:30:00,11.0,10.85,1,1.34
 16/01/2019 12:45:00,11.0,10.85,1,1.59
 16/01/2019 13:00:00,11.0,10.85,1,1.59
 16/01/2019 13:15:00,11.0,10.85,1,1.59
 16/01/2019 13:30:00,11.0,10.85,1,1.59
 16/01/2019 13:45:00,11.0,10.85,1,1.59
 16/01/2019 14:00:00,11.02,10.85,1,1.59
 16/01/2019 14:15:00,11.0,10.85,1,1.59
 16/01/2019 14:30:00,11.0,10.85,1,1.59
 16/01/2019 14:45:00,11.0,10.85,1,1.59
 16/01/2019 15:00:00,11.0,10.85,1,1.59
 16/01/2019 15:15:00,11.01,10.85,1,1.59
 16/01/2019 15:30:00,11.04,10.85,1,1.59
 16/01/2019 15:45:00,10.99,10.85,1,1.59
 16/01/2019 16:00:00,10.96,10.85,1,1.59
 16/01/2019 16:15:00,10.95,10.85,1,1.59
 16/01/2019 16:30:00,10.95,10.85,1,1.59
 16/01/2019 16:45:00,10.95,10.85,1,1.79
 16/01/2019 17:00:00,11.0,10.85,1,1.88
 16/01/2019 17:15:00,11.0,10.85,1,2.08
 16/01/2019 17:30:00,10.96,10.85,1,2.08
 16/01/2019 17:45:00,11.0,10.85,1,2.29
 16/01/2019 18:00:00,11.0,10.85,1,2.31
 16/01/2019 18:15:00,10.99,10.85,1,2.31
 16/01/2019 18:30:00,10.94,10.85,1,2.31
 16/01/2019 18:45:00,10.99,10.85,1,2.31
 16/01/2019 19:00:00,11.03,10.85,1,2.31
 16/01/2019 19:15:00,11.05,10.85,1,2.31
 16/01/2019 19:30:00,11.05,10.85,1,2.31
 16/01/2019 19:45:00,11.01,10.85,1,2.07
 16/01/2019 20:00:00,11.01,10.85,1,2.04
 16/01/2019 20:15:00,11.01,10.85,1,2.04
 16/01/2019 20:30:00,11.01,10.85,1,1.89
 16/01/2019 20:45:00,11.01,10.85,1,1.79
 16/01/2019 21:00:00,11.03,10.85,1,1.79
 16/01/2019 21:15:00,11.07,10.85,1,1.79
 16/01/2019 21:30:00,11.07,10.85,1,1.79
 16/01/2019 21:45:00,11.04,10.85,1,1.79
 16/01/2019 22:00:00,11.0,10.85,1,1.79
 16/01/2019 22:15:00,11.0,10.85,1,1.56
 16/01/2019 22:30:00,11.0,10.85,1,1.52
 16/01/2019 22:45:00,11.0,10.85,1,1.52
 16/01/2019 23:00:00,11.03,10.85,1,1.44
 16/01/2019 23:15:00,11.06,10.85,1,1.27
 16/01/2019 23:30:00,11.06,10.85,1,1.27
 16/01/2019 23:45:00,11.02,10.85,1,1.27
 17/01/2019 00:00:00,11.0,10.85,1,1.27
 17/01/2019 00:15:00,11.0,10.85,1,1.27
 17/01/2019 00:30:00,11.0,10.85,1,1.27
 17/01/2019 00:45:00,11.0,10.85,1,1.27
 17/01/2019 01:00:00,11.0,10.85,1,1.27
 17/01/2019 01:15:00,11.0,10.85,1,1.27
 17/01/2019 01:30:00,11.0,10.85,1,1.27
 17/01/2019 01:45:00,11.0,10.85,1,1.27
 17/01/2019 02:00:00,11.0,10.85,1,1.27
 17/01/2019 02:15:00,11.0,10.85,1,1.27
 17/01/2019 02:30:00,11.0,10.85,1,1.27
 17/01/2019 02:45:00,11.0,10.85,1,1.27
 17/01/2019 03:00:00,11.0,10.85,1,1.27
 17/01/2019 03:15:00,11.0,10.85,1,1.27
 17/01/2019 03:30:00,11.0,10.85,1,1.27
 17/01/2019 03:45:00,11.0,10.85,1,1.27
 17/01/2019 04:00:00,11.0,10.85,1,1.27
 17/01/2019 04:15:00,11.0,10.85,1,1.27
 17/01/2019 04:30:00,11.0,10.85,1,1.27
 17/01/2019 04:45:00,11.0,10.85,1,1.27
 17/01/2019 05:00:00,11.0,10.85,1,1.27
 17/01/2019 05:15:00,11.0,10.85,1,1.27
 17/01/2019 05:30:00,11.0,10.85,1,1.27
 17/01/2019 05:45:00,11.01,10.85,1,1.34
 17/01/2019 06:00:00,11.05,10.85,1,1.59
 17/01/2019 06:15:00,11.0,10.85,1,1.59
 17/01/2019 06:30:00,11.0,10.85,1,1.59
 17/01/2019 06:45:00,11.0,10.85,1,1.59
 17/01/2019 07:00:00,11.0,10.85,1,1.59
 17/01/2019 07:15:00,11.0,10.85,1,1.59
 17/01/2019 07:30:00,11.0,10.85,1,1.59
 17/01/2019 07:45:00,11.0,10.85,1,1.59
 17/01/2019 08:00:00,11.0,10.85,1,1.59
 17/01/2019 08:15:00,11.0,10.85,1,1.59
 17/01/2019 08:30:00,11.0,10.85,1,1.59
 17/01/2019 08:45:00,11.0,10.85,1,1.59
 17/01/2019 09:00:00,11.0,10.85,1,1.59
 17/01/2019 09:15:00,11.0,10.85,1,1.58
 17/01/2019 09:30:00,11.05,10.85,1,1.57
 17/01/2019 09:45:00,11.08,10.85,1,1.57
 17/01/2019 10:00:00,11.08,10.85,1,1.35
 17/01/2019 10:15:00,11.09,10.85,1,1.32
 17/01/2019 10:30:00,11.04,10.85,1,1.22
 17/01/2019 10:45:00,11.04,10.85,1,1.09
 17/01/2019 11:00:00,10.95,10.85,1,1.14
 17/01/2019 11:15:00,10.94,10.85,1,1.11
 17/01/2019 11:30:00,10.94,10.85,1,1.11
 17/01/2019 11:45:00,10.94,10.85,1,1.11
 17/01/2019 12:00:00,10.94,10.85,1,1.11
 17/01/2019 12:15:00,10.94,10.85,1,1.11
 17/01/2019 12:30:00,10.94,10.85,1,1.11
 17/01/2019 12:45:00,10.94,10.85,1,1.11
 17/01/2019 13:00:00,10.97,10.85,1,1.11
 17/01/2019 13:15:00,10.98,10.85,1,1.11
 17/01/2019 13:30:00,10.93,10.85,1,1.11
 17/01/2019 13:45:00,10.93,10.85,1,1.26
 17/01/2019 14:00:00,10.95,10.85,1,1.34
 17/01/2019 14:15:00,10.93,10.85,1,1.34
 17/01/2019 14:30:00,10.92,10.85,1,1.34
 17/01/2019 14:45:00,10.92,10.85,1,1.34
 17/01/2019 15:00:00,10.92,10.85,1,1.34
 17/01/2019 15:15:00,10.92,10.85,1,1.34
 17/01/2019 15:30:00,10.92,10.85,1,1.59
 17/01/2019 15:45:00,10.98,10.85,1,1.61
 17/01/2019 16:00:00,11.0,10.85,1,1.61
 17/01/2019 16:15:00,11.0,10.85,1,1.61
 17/01/2019 16:30:00,11.04,10.85,1,1.63
 17/01/2019 16:45:00,11.01,10.85,1,1.84
 17/01/2019 17:00:00,10.96,10.85,1,1.99
 17/01/2019 17:15:00,10.93,10.85,1,2.16
 17/01/2019 17:30:00,10.96,10.85,1,2.33
 17/01/2019 17:45:00,10.96,10.85,1,2.33
 17/01/2019 18:00:00,10.96,10.85,1,2.33
 17/01/2019 18:15:00,10.96,10.85,1,2.33
 17/01/2019 18:30:00,10.96,10.85,1,2.33
 17/01/2019 18:45:00,10.98,10.85,1,2.33
 17/01/2019 19:00:00,11.02,10.85,1,2.33
 17/01/2019 19:15:00,10.98,10.85,1,2.33
 17/01/2019 19:30:00,11.01,10.85,1,2.33
 17/01/2019 19:45:00,11.03,10.85,1,2.23
 17/01/2019 20:00:00,11.03,10.85,1,2.06
 17/01/2019 20:15:00,11.06,10.85,1,2.06
 17/01/2019 20:30:00,11.08,10.85,1,2.06
 17/01/2019 20:45:00,11.05,10.85,1,2.06
 17/01/2019 21:00:00,10.95,10.85,1,2.06
 17/01/2019 21:15:00,10.96,10.85,1,1.94
 17/01/2019 21:30:00,11.0,10.85,1,1.81
 17/01/2019 21:45:00,11.04,10.85,1,1.81
 17/01/2019 22:00:00,10.97,10.85,1,1.81
 17/01/2019 22:15:00,10.96,10.85,1,1.81
 17/01/2019 22:30:00,10.99,10.85,1,1.64
 17/01/2019 22:45:00,10.99,10.85,1,1.56
 17/01/2019 23:00:00,10.99,10.85,1,1.56
 17/01/2019 23:15:00,10.99,10.85,1,1.56
 17/01/2019 23:30:00,11.03,10.85,1,1.52
 17/01/2019 23:45:00,11.04,10.85,1,1.29
 18/01/2019 00:00:00,11.04,10.85,1,1.29
 18/01/2019 00:15:00,10.95,10.85,1,1.52
 18/01/2019 00:30:00,10.92,10.85,1,1.77
 18/01/2019 00:45:00,10.92,10.85,1,1.79
 18/01/2019 01:00:00,10.92,10.85,1,1.79
 18/01/2019 01:15:00,10.92,10.85,1,1.79
 18/01/2019 01:30:00,10.92,10.85,1,1.79
 18/01/2019 01:45:00,10.92,10.85,1,1.79
 18/01/2019 02:00:00,10.99,10.85,1,1.79
 18/01/2019 02:15:00,10.99,10.85,1,1.79
 18/01/2019 02:30:00,10.99,10.85,1,1.79
 18/01/2019 02:45:00,10.99,10.85,1,1.79
 18/01/2019 03:00:00,11.0,10.85,1,1.79
 18/01/2019 03:15:00,11.04,10.85,1,1.79
 18/01/2019 03:30:00,10.99,10.85,1,1.79
 18/01/2019 03:45:00,10.99,10.85,1,1.79
 18/01/2019 04:00:00,10.99,10.85,1,1.79
 18/01/2019 04:15:00,10.99,10.85,1,1.79
 18/01/2019 04:30:00,10.99,10.85,1,1.79
 18/01/2019 04:45:00,10.99,10.85,1,1.79
 18/01/2019 05:00:00,11.0,10.85,1,1.79
 18/01/2019 05:15:00,11.04,10.85,1,1.79
 18/01/2019 05:30:00,11.04,10.85,1,1.79
 18/01/2019 05:45:00,11.04,10.85,1,1.79
 18/01/2019 06:00:00,11.04,10.85,1,1.79
 18/01/2019 06:15:00,10.94,10.85,1,1.79
 18/01/2019 06:30:00,10.9,10.85,1,1.79
 18/01/2019 06:45:00,10.89,10.85,1,1.84
 18/01/2019 07:00:00,10.93,10.85,1,2.06
 18/01/2019 07:15:00,10.94,10.85,1,2.06
 18/01/2019 07:30:00,10.94,10.85,1,2.06
 18/01/2019 07:45:00,10.94,10.85,1,2.06
 18/01/2019 08:00:00,10.94,10.85,1,2.06
 18/01/2019 08:15:00,10.94,10.85,1,2.06
 18/01/2019 08:30:00,10.94,10.85,1,2.06
 18/01/2019 08:45:00,10.94,10.85,1,2.06
 18/01/2019 09:00:00,10.94,10.85,1,2.06
 18/01/2019 09:15:00,10.94,10.85,1,2.06
 18/01/2019 09:30:00,10.94,10.85,1,2.06
 18/01/2019 09:45:00,10.94,10.85,1,2.06
 18/01/2019 10:00:00,10.94,10.85,1,2.06
 18/01/2019 10:15:00,11.03,10.85,1,1.91
 18/01/2019 10:30:00,11.08,10.85,1,1.83
 18/01/2019 10:45:00,11.08,10.85,1,1.83
 18/01/2019 11:00:00,11.1,10.85,1,1.56
 18/01/2019 11:15:00,11.14,10.85,1,1.56
 18/01/2019 11:30:00,11.08,10.85,1,1.56
 18/01/2019 11:45:00,11.01,10.85,1,1.56
 18/01/2019 12:00:00,11.01,10.85,1,1.56
 18/01/2019 12:15:00,11.01,10.85,1,1.56
 18/01/2019 12:30:00,11.01,10.85,1,1.56
 18/01/2019 12:45:00,11.01,10.85,1,1.56
 18/01/2019 13:00:00,11.01,10.85,1,1.56
 18/01/2019 13:15:00,11.01,10.85,1,1.71
 18/01/2019 13:30:00,11.0,10.85,1,1.78
 18/01/2019 13:45:00,11.0,10.85,1,1.78
 18/01/2019 14:00:00,11.0,10.85,1,1.78
 18/01/2019 14:15:00,11.0,10.85,1,1.78
 18/01/2019 14:30:00,11.0,10.85,1,1.78
 18/01/2019 14:45:00,11.0,10.85,1,1.78
 18/01/2019 15:00:00,11.0,10.85,1,1.78
 18/01/2019 15:15:00,11.0,10.85,1,1.78
 18/01/2019 15:30:00,11.0,10.85,1,1.78
 18/01/2019 15:45:00,11.0,10.85,1,1.78
 18/01/2019 16:00:00,11.0,10.85,1,1.78
 18/01/2019 16:15:00,11.0,10.85,1,1.78
 18/01/2019 16:30:00,11.0,10.85,1,1.78
 18/01/2019 16:45:00,11.0,10.85,1,1.78
 18/01/2019 17:00:00,11.0,10.85,1,1.78
 18/01/2019 17:15:00,11.0,10.85,1,1.78
 18/01/2019 17:30:00,11.0,10.85,1,1.78
 18/01/2019 17:45:00,11.0,10.85,1,1.78
 18/01/2019 18:00:00,11.0,10.85,1,1.78
 18/01/2019 18:15:00,11.0,10.85,1,1.78
 18/01/2019 18:30:00,11.0,10.85,1,1.78
 18/01/2019 18:45:00,11.0,10.85,1,1.78
 18/01/2019 19:00:00,11.0,10.85,1,1.78
 18/01/2019 19:15:00,11.0,10.85,1,1.78
 18/01/2019 19:30:00,11.0,10.85,1,1.78
 18/01/2019 19:45:00,11.0,10.85,1,1.78
 18/01/2019 20:00:00,11.0,10.85,1,1.78
 18/01/2019 20:15:00,11.0,10.85,1,1.78
 18/01/2019 20:30:00,11.0,10.85,1,1.78
 18/01/2019 20:45:00,11.0,10.85,1,1.78
 18/01/2019 21:00:00,11.0,10.85,1,1.78
 18/01/2019 21:15:00,11.0,10.85,1,1.78
 18/01/2019 21:30:00,11.0,10.85,1,1.78
 18/01/2019 21:45:00,11.0,10.85,1,1.78
 18/01/2019 22:00:00,11.0,10.85,1,1.78
 18/01/2019 22:15:00,11.0,10.85,1,1.78
 18/01/2019 22:30:00,11.0,10.85,1,1.78
 18/01/2019 22:45:00,11.0,10.85,1,1.78
 18/01/2019 23:00:00,11.0,10.85,1,1.78
 18/01/2019 23:15:00,11.0,10.85,1,1.78
 18/01/2019 23:30:00,11.0,10.85,1,1.78
 18/01/2019 23:45:00,11.0,10.85,1,1.78
 19/01/2019 00:00:00,11.0,10.85,1,1.78
 19/01/2019 00:15:00,11.0,10.85,1,1.78
 19/01/2019 00:30:00,11.0,10.85,1,1.78
 19/01/2019 00:45:00,11.0,10.85,1,1.78
 19/01/2019 01:00:00,11.0,10.85,1,1.78
 19/01/2019 01:15:00,11.0,10.85,1,1.78
 19/01/2019 01:30:00,11.0,10.85,1,1.78
 19/01/2019 01:45:00,11.0,10.85,1,1.78
 19/01/2019 02:00:00,11.0,10.85,1,1.78
 19/01/2019 02:15:00,11.0,10.85,1,1.78
 19/01/2019 02:30:00,11.0,10.85,1,1.78
 19/01/2019 02:45:00,11.0,10.85,1,1.78
 19/01/2019 03:00:00,11.0,10.85,1,1.78
 19/01/2019 03:15:00,11.0,10.85,1,1.78
 19/01/2019 03:30:00,11.0,10.85,1,1.78
 19/01/2019 03:45:00,11.0,10.85,1,1.78
 19/01/2019 04:00:00,11.0,10.85,1,1.78
 19/01/2019 04:15:00,11.0,10.85,1,1.78
 19/01/2019 04:30:00,11.0,10.85,1,1.78
 19/01/2019 04:45:00,11.0,10.85,1,1.78
 19/01/2019 05:00:00,11.0,10.85,1,1.78
 19/01/2019 05:15:00,11.0,10.85,1,1.78
 19/01/2019 05:30:00,11.0,10.85,1,1.78
 19/01/2019 05:45:00,11.0,10.85,1,1.78
 19/01/2019 06:00:00,11.0,10.85,1,1.78
 19/01/2019 06:15:00,11.0,10.85,1,1.78
 19/01/2019 06:30:00,11.0,10.85,1,1.78
 19/01/2019 06:45:00,11.0,10.85,1,1.78
 19/01/2019 07:00:00,11.0,10.85,1,1.78
 19/01/2019 07:15:00,11.0,10.85,1,1.78
 19/01/2019 07:30:00,11.0,10.85,1,1.78
 19/01/2019 07:45:00,11.0,10.85,1,1.78
 19/01/2019 08:00:00,11.0,10.85,1,1.78
 19/01/2019 08:15:00,11.0,10.85,1,1.78
 19/01/2019 08:30:00,11.0,10.85,1,1.78
 19/01/2019 08:45:00,11.0,10.85,1,1.78
 19/01/2019 09:00:00,11.0,10.85,1,1.78
 19/01/2019 09:15:00,11.0,10.85,1,1.78
 19/01/2019 09:30:00,11.0,10.85,1,1.78
 19/01/2019 09:45:00,11.0,10.85,1,1.78
 19/01/2019 10:00:00,11.0,10.85,1,1.78
 19/01/2019 10:15:00,11.0,10.85,1,1.78
 19/01/2019 10:30:00,11.0,10.85,1,1.78
 19/01/2019 10:45:00,11.0,10.85,1,1.78
 19/01/2019 11:00:00,11.0,10.85,1,1.78
 19/01/2019 11:15:00,11.0,10.85,1,1.78
 19/01/2019 11:30:00,11.0,10.85,1,1.78
 19/01/2019 11:45:00,11.0,10.85,1,1.78
 19/01/2019 12:00:00,11.0,10.85,1,1.78
 19/01/2019 12:15:00,11.0,10.85,1,1.78
 19/01/2019 12:30:00,11.0,10.85,1,1.78
 19/01/2019 12:45:00,11.0,10.85,1,1.78
 19/01/2019 13:00:00,11.0,10.85,1,1.78
 19/01/2019 13:15:00,11.0,10.85,1,1.78
 19/01/2019 13:30:00,11.0,10.85,1,1.78
 19/01/2019 13:45:00,11.0,10.85,1,1.78
 19/01/2019 14:00:00,11.0,10.85,1,1.78
 19/01/2019 14:15:00,11.0,10.85,1,1.78
 19/01/2019 14:30:00,11.0,10.85,1,1.78
 19/01/2019 14:45:00,11.0,10.85,1,1.78
 19/01/2019 15:00:00,11.0,10.85,1,1.78
 19/01/2019 15:15:00,11.0,10.85,1,1.78
 19/01/2019 15:30:00,11.0,10.85,1,1.78
 19/01/2019 15:45:00,11.0,10.85,1,1.78
 19/01/2019 16:00:00,11.0,10.85,1,1.78
 19/01/2019 16:15:00,11.0,10.85,1,1.78
 19/01/2019 16:30:00,11.0,10.85,1,1.78
 19/01/2019 16:45:00,11.0,10.85,1,1.78
 19/01/2019 17:00:00,11.0,10.85,1,1.78
 19/01/2019 17:15:00,11.0,10.85,1,1.78
 19/01/2019 17:30:00,11.0,10.85,1,1.78
 19/01/2019 17:45:00,11.0,10.85,1,1.78
 19/01/2019 18:00:00,11.0,10.85,1,1.78
 19/01/2019 18:15:00,11.0,10.85,1,1.78
 19/01/2019 18:30:00,11.0,10.85,1,1.78
 19/01/2019 18:45:00,11.0,10.85,1,1.78
 19/01/2019 19:00:00,11.0,10.85,1,1.78
 19/01/2019 19:15:00,11.0,10.85,1,1.78
 19/01/2019 19:30:00,11.0,10.85,1,1.78
 19/01/2019 19:45:00,11.0,10.85,1,1.78
 19/01/2019 20:00:00,11.0,10.85,1,1.78
 19/01/2019 20:15:00,11.0,10.85,1,1.78
 19/01/2019 20:30:00,11.0,10.85,1,1.78
 19/01/2019 20:45:00,11.0,10.85,1,1.78
 19/01/2019 21:00:00,11.0,10.85,1,1.78
 19/01/2019 21:15:00,11.0,10.85,1,1.78
 19/01/2019 21:30:00,11.0,10.85,1,1.78
 19/01/2019 21:45:00,11.0,10.85,1,1.78
 19/01/2019 22:00:00,11.0,10.85,1,1.78
 19/01/2019 22:15:00,11.0,10.85,1,1.78
 19/01/2019 22:30:00,11.0,10.85,1,1.78
 19/01/2019 22:45:00,11.0,10.85,1,1.78
 19/01/2019 23:00:00,11.0,10.85,1,1.78
 19/01/2019 23:15:00,11.0,10.85,1,1.78
 19/01/2019 23:30:00,11.0,10.85,1,1.78
 19/01/2019 23:45:00,11.0,10.85,1,1.78
 20/01/2019 00:00:00,11.0,10.85,1,1.78
 20/01/2019 00:15:00,11.0,10.85,1,1.78
 20/01/2019 00:30:00,11.0,10.85,1,1.78
 20/01/2019 00:45:00,11.0,10.85,1,1.78
 20/01/2019 01:00:00,11.0,10.85,1,1.78
 20/01/2019 01:15:00,11.0,10.85,1,1.78
 20/01/2019 01:30:00,11.0,10.85,1,1.78
 20/01/2019 01:45:00,11.0,10.85,1,1.78
 20/01/2019 02:00:00,11.0,10.85,1,1.78
 20/01/2019 02:15:00,11.0,10.85,1,1.78
 20/01/2019 02:30:00,11.0,10.85,1,1.78
 20/01/2019 02:45:00,11.0,10.85,1,1.78
 20/01/2019 03:00:00,11.0,10.85,1,1.78
 20/01/2019 03:15:00,11.0,10.85,1,1.78
 20/01/2019 03:30:00,11.0,10.85,1,1.78
 20/01/2019 03:45:00,11.0,10.85,1,1.78
 20/01/2019 04:00:00,11.0,10.85,1,1.78
 20/01/2019 04:15:00,11.0,10.85,1,1.78
 20/01/2019 04:30:00,11.0,10.85,1,1.78
 20/01/2019 04:45:00,11.0,10.85,1,1.78
 20/01/2019 05:00:00,11.0,10.85,1,1.78
 20/01/2019 05:15:00,11.0,10.85,1,1.78
 20/01/2019 05:30:00,11.0,10.85,1,1.78
 20/01/2019 05:45:00,11.0,10.85,1,1.78
 20/01/2019 06:00:00,11.0,10.85,1,1.78
 20/01/2019 06:15:00,11.0,10.85,1,1.78
 20/01/2019 06:30:00,11.0,10.85,1,1.78
 20/01/2019 06:45:00,11.0,10.85,1,1.78
 20/01/2019 07:00:00,11.0,10.85,1,1.78
 20/01/2019 07:15:00,11.0,10.85,1,1.78
 20/01/2019 07:30:00,11.0,10.85,1,1.78
 20/01/2019 07:45:00,11.0,10.85,1,1.78
 20/01/2019 08:00:00,11.0,10.85,1,1.78
 20/01/2019 08:15:00,11.0,10.85,1,1.78
 20/01/2019 08:30:00,11.0,10.85,1,1.78
 20/01/2019 08:45:00,11.0,10.85,1,1.78
 20/01/2019 09:00:00,11.0,10.85,1,1.78
 20/01/2019 09:15:00,11.0,10.85,1,1.78
 20/01/2019 09:30:00,11.0,10.85,1,1.78
 20/01/2019 09:45:00,11.0,10.85,1,1.78
 20/01/2019 10:00:00,11.0,10.85,1,1.78
 20/01/2019 10:15:00,11.0,10.85,1,1.78
 20/01/2019 10:30:00,11.0,10.85,1,1.78
 20/01/2019 10:45:00,11.0,10.85,1,1.78
 20/01/2019 11:00:00,11.0,10.85,1,1.78
 20/01/2019 11:15:00,11.0,10.85,1,1.78
 20/01/2019 11:30:00,11.0,10.85,1,1.78
 20/01/2019 11:45:00,11.0,10.85,1,1.78
 20/01/2019 12:00:00,11.0,10.85,1,1.78
 20/01/2019 12:15:00,11.0,10.85,1,1.78
 20/01/2019 12:30:00,11.0,10.85,1,1.78
 20/01/2019 12:45:00,11.0,10.85,1,1.78
 20/01/2019 13:00:00,11.0,10.85,1,1.78
 20/01/2019 13:15:00,11.0,10.85,1,1.78
 20/01/2019 13:30:00,11.0,10.85,1,1.78
 20/01/2019 13:45:00,11.0,10.85,1,1.78
 20/01/2019 14:00:00,11.0,10.85,1,1.78
 20/01/2019 14:15:00,11.0,10.85,1,1.78
 20/01/2019 14:30:00,11.0,10.85,1,1.78
 20/01/2019 14:45:00,11.0,10.85,1,1.78
 20/01/2019 15:00:00,11.0,10.85,1,1.78
 20/01/2019 15:15:00,11.0,10.85,1,1.78
 20/01/2019 15:30:00,11.0,10.85,1,1.78
 20/01/2019 15:45:00,11.0,10.85,1,1.78
 20/01/2019 16:00:00,11.0,10.85,1,1.78
 20/01/2019 16:15:00,11.0,10.85,1,1.78
 20/01/2019 16:30:00,11.0,10.85,1,1.78
 20/01/2019 16:45:00,11.0,10.85,1,1.78
 20/01/2019 17:00:00,11.0,10.85,1,1.78
 20/01/2019 17:15:00,11.0,10.85,1,1.78
 20/01/2019 17:30:00,11.0,10.85,1,1.78
 20/01/2019 17:45:00,11.0,10.85,1,1.78
 20/01/2019 18:00:00,11.0,10.85,1,1.78
 20/01/2019 18:15:00,11.0,10.85,1,1.78
 20/01/2019 18:30:00,11.0,10.85,1,1.78
 20/01/2019 18:45:00,11.0,10.85,1,1.78
 20/01/2019 19:00:00,11.0,10.85,1,1.78
 20/01/2019 19:15:00,11.0,10.85,1,1.78
 20/01/2019 19:30:00,11.0,10.85,1,1.78
 20/01/2019 19:45:00,11.0,10.85,1,1.78
 20/01/2019 20:00:00,11.0,10.85,1,1.78
 20/01/2019 20:15:00,11.0,10.85,1,1.78
 20/01/2019 20:30:00,11.0,10.85,1,1.78
 20/01/2019 20:45:00,11.0,10.85,1,1.78
 20/01/2019 21:00:00,11.0,10.85,1,1.78
 20/01/2019 21:15:00,11.0,10.85,1,1.78
 20/01/2019 21:30:00,11.0,10.85,1,1.78
 20/01/2019 21:45:00,11.0,10.85,1,1.78
 20/01/2019 22:00:00,11.0,10.85,1,1.78
 20/01/2019 22:15:00,11.0,10.85,1,1.78
 20/01/2019 22:30:00,11.0,10.85,1,1.78
 20/01/2019 22:45:00,11.0,10.85,1,1.78
 20/01/2019 23:00:00,11.0,10.85,1,1.78
 20/01/2019 23:15:00,11.0,10.85,1,1.78
 20/01/2019 23:30:00,11.0,10.85,1,1.78
 20/01/2019 23:45:00,11.0,10.85,1,1.78
 21/01/2019 00:00:00,11.0,10.85,1,1.78
 21/01/2019 00:00:00,11.0,10.85,1,1.78
 21/01/2019 00:15:00,11.0,10.85,1,1.78
 21/01/2019 00:30:00,11.0,10.85,1,1.78
 21/01/2019 00:45:00,11.0,10.85,1,1.78
 21/01/2019 01:00:00,11.0,10.85,1,1.78
 21/01/2019 01:15:00,11.0,10.85,1,1.78
 21/01/2019 01:30:00,11.0,10.85,1,1.78
 21/01/2019 01:45:00,11.0,10.85,1,1.78
 21/01/2019 02:00:00,11.0,10.85,1,1.78
 21/01/2019 02:15:00,11.0,10.85,1,1.78
 21/01/2019 02:30:00,11.0,10.85,1,1.78
 21/01/2019 02:45:00,11.0,10.85,1,1.78
 21/01/2019 03:00:00,11.0,10.85,1,1.78
 21/01/2019 03:15:00,11.0,10.85,1,1.78
 21/01/2019 03:30:00,11.0,10.85,1,1.78
 21/01/2019 03:45:00,11.0,10.85,1,1.78
 21/01/2019 04:00:00,11.0,10.85,1,1.78
 21/01/2019 04:15:00,11.0,10.85,1,1.78
 21/01/2019 04:30:00,11.0,10.85,1,1.78
 21/01/2019 04:45:00,11.0,10.85,1,1.78
 21/01/2019 05:00:00,11.0,10.85,1,1.78
 21/01/2019 05:15:00,11.0,10.85,1,1.78
 21/01/2019 05:30:00,11.0,10.85,1,1.78
 21/01/2019 05:45:00,11.0,10.85,1,1.78
 21/01/2019 06:00:00,11.0,10.85,1,1.78
 21/01/2019 06:15:00,11.0,10.85,1,1.78
 21/01/2019 06:30:00,11.0,10.85,1,1.78
 21/01/2019 06:45:00,11.0,10.85,1,1.78
 21/01/2019 07:00:00,11.0,10.85,1,1.78
 21/01/2019 07:15:00,11.0,10.85,1,1.78
 21/01/2019 07:30:00,11.0,10.85,1,1.78
 21/01/2019 07:45:00,11.0,10.85,1,1.78
 21/01/2019 08:00:00,11.0,10.85,1,1.78
 21/01/2019 08:15:00,11.0,10.85,1,1.78
 21/01/2019 08:30:00,11.0,10.85,1,1.78
 21/01/2019 08:45:00,11.0,10.85,1,1.78
 21/01/2019 09:00:00,11.0,10.85,1,1.78
 21/01/2019 09:15:00,11.0,10.85,1,1.78
 21/01/2019 09:30:00,11.0,10.85,1,1.77
 21/01/2019 09:45:00,11.05,10.85,1,1.49
 21/01/2019 10:00:00,11.02,10.85,1,1.49
 21/01/2019 10:15:00,10.96,10.85,1,1.49
 21/01/2019 10:30:00,10.93,10.85,1,1.49
 21/01/2019 10:45:00,10.96,10.85,1,1.49
 21/01/2019 11:00:00,10.96,10.85,1,1.49
 21/01/2019 11:15:00,10.93,10.85,1,1.49
 21/01/2019 11:30:00,10.95,10.85,1,1.38
 21/01/2019 11:45:00,11.0,10.85,1,1.12
 21/01/2019 12:00:00,11.03,10.85,1,0.99
 21/01/2019 12:15:00,11.03,10.85,1,0.99
 21/01/2019 12:30:00,11.03,10.85,1,1.24
 21/01/2019 12:45:00,11.03,10.85,1,1.24
 21/01/2019 13:00:00,11.03,10.85,1,1.31
 21/01/2019 13:15:00,11.03,10.85,1,1.52
 21/01/2019 13:30:00,11.03,10.85,1,1.52
 21/01/2019 13:45:00,11.02,10.85,1,1.29
 21/01/2019 14:00:00,10.99,10.85,1,1.36
 21/01/2019 14:15:00,10.94,10.85,1,1.52
 21/01/2019 14:30:00,10.92,10.85,1,1.52
 21/01/2019 14:45:00,10.9,10.85,1,1.52
 21/01/2019 15:00:00,10.92,10.85,1,1.52
 21/01/2019 15:15:00,10.98,10.85,1,1.52
 21/01/2019 15:30:00,10.96,10.85,1,1.52
 21/01/2019 15:45:00,10.94,10.85,1,1.63
 21/01/2019 16:00:00,10.94,10.85,1,1.78
 21/01/2019 16:15:00,10.98,10.85,1,1.78
 21/01/2019 16:30:00,10.93,10.85,1,1.82
 21/01/2019 16:45:00,10.93,10.85,1,2.03
 21/01/2019 17:00:00,10.87,10.85,1,2.18
 21/01/2019 17:15:00,10.87,10.85,1,2.28
 21/01/2019 17:30:00,10.87,10.85,1,2.28
 21/01/2019 17:45:00,10.87,10.85,1,2.28
 21/01/2019 18:00:00,10.87,10.85,1,2.28
 21/01/2019 18:15:00,10.89,10.85,1,2.28
 21/01/2019 18:30:00,10.93,10.85,1,2.28
 21/01/2019 18:45:00,10.93,10.85,1,2.28
 21/01/2019 19:00:00,10.93,10.85,1,2.28
 21/01/2019 19:15:00,10.93,10.85,1,2.28
 21/01/2019 19:30:00,10.96,10.85,1,2.28
 21/01/2019 19:45:00,10.99,10.85,1,2.13
 21/01/2019 20:00:00,10.99,10.85,1,2.01
 21/01/2019 20:15:00,11.02,10.85,1,2.01
 21/01/2019 20:30:00,11.04,10.85,1,2.01
 21/01/2019 20:45:00,10.98,10.85,1,2.01
 21/01/2019 21:00:00,11.04,10.85,1,2.01
 21/01/2019 21:15:00,11.01,10.85,1,1.84
 21/01/2019 21:30:00,11.04,10.85,1,1.74
 21/01/2019 21:45:00,11.05,10.85,1,1.74
 21/01/2019 22:00:00,11.04,10.85,1,1.74
 21/01/2019 22:15:00,11.03,10.85,1,1.74
 21/01/2019 22:30:00,10.99,10.85,1,1.49
 21/01/2019 22:45:00,11.04,10.85,1,1.47
 21/01/2019 23:00:00,11.04,10.85,1,1.47
 21/01/2019 23:15:00,11.04,10.85,1,1.47
 21/01/2019 23:30:00,11.04,10.85,1,1.4
 21/01/2019 23:45:00,11.04,10.85,1,1.21
 22/01/2019 00:00:00,11.06,10.85,1,1.21
 22/01/2019 00:15:00,10.97,10.85,1,1.45
 22/01/2019 00:30:00,10.94,10.85,1,1.71
 22/01/2019 00:45:00,10.94,10.85,1,1.73
 22/01/2019 01:00:00,10.93,10.85,1,1.73
 22/01/2019 01:15:00,10.95,10.85,1,1.97
 22/01/2019 01:30:00,10.98,10.85,1,1.98
 22/01/2019 01:45:00,11.0,10.85,1,1.98
 22/01/2019 02:00:00,11.0,10.85,1,1.98
 22/01/2019 02:15:00,11.0,10.85,1,1.98
 22/01/2019 02:30:00,11.0,10.85,1,1.98
 22/01/2019 02:45:00,11.0,10.85,1,1.98
 22/01/2019 03:00:00,11.0,10.85,1,1.98
 22/01/2019 03:15:00,11.03,10.85,1,1.98
 22/01/2019 03:30:00,11.06,10.85,1,1.98
 22/01/2019 03:45:00,11.06,10.85,1,1.98
 22/01/2019 04:00:00,11.06,10.85,1,1.98
 22/01/2019 04:15:00,11.06,10.85,1,1.82
 22/01/2019 04:30:00,11.06,10.85,1,1.74
 22/01/2019 04:45:00,11.06,10.85,1,1.74
 22/01/2019 05:00:00,11.02,10.85,1,1.74
 22/01/2019 05:15:00,11.0,10.85,1,1.74
 22/01/2019 05:30:00,11.0,10.85,1,1.74
 22/01/2019 05:45:00,11.0,10.85,1,1.74
 22/01/2019 06:00:00,10.97,10.85,1,1.74
 22/01/2019 06:15:00,10.94,10.85,1,1.74
 22/01/2019 06:30:00,10.94,10.85,1,1.74
 22/01/2019 06:45:00,10.93,10.85,1,1.74
 22/01/2019 07:00:00,10.89,10.85,1,1.79
 22/01/2019 07:15:00,10.89,10.85,1,1.99
 22/01/2019 07:30:00,10.87,10.85,1,1.99
 22/01/2019 07:45:00,10.88,10.85,1,1.99
 22/01/2019 08:00:00,10.95,10.85,1,1.99
 22/01/2019 08:15:00,10.96,10.85,1,1.99
 22/01/2019 08:30:00,10.96,10.85,1,1.99
 22/01/2019 08:45:00,10.96,10.85,1,1.97
 22/01/2019 09:00:00,11.01,10.85,1,1.74
 22/01/2019 09:15:00,10.98,10.85,1,1.74
 22/01/2019 09:30:00,10.98,10.85,1,1.74
 22/01/2019 09:45:00,10.99,10.85,1,1.74
 22/01/2019 10:00:00,11.04,10.85,1,1.64
 22/01/2019 10:15:00,11.07,10.85,1,1.52
 22/01/2019 10:30:00,11.07,10.85,1,1.52
 22/01/2019 10:45:00,11.07,10.85,1,1.52
 22/01/2019 11:00:00,11.07,10.85,1,1.52
 22/01/2019 11:15:00,11.07,10.85,1,1.52
 22/01/2019 11:30:00,11.03,10.85,1,1.52
 22/01/2019 11:45:00,11.02,10.85,1,1.52
 22/01/2019 12:00:00,11.02,10.85,1,1.75
 22/01/2019 12:15:00,11.02,10.85,1,1.79
 22/01/2019 12:30:00,11.02,10.85,1,1.79
 22/01/2019 12:45:00,11.02,10.85,1,1.49
 22/01/2019 13:00:00,11.02,10.85,1,1.49
 22/01/2019 13:15:00,11.02,10.85,1,1.69
 22/01/2019 13:30:00,11.02,10.85,1,1.76
 22/01/2019 13:45:00,11.02,10.85,1,1.76
 22/01/2019 14:00:00,11.02,10.85,1,1.76
 22/01/2019 14:15:00,11.01,10.85,1,1.76
 22/01/2019 14:30:00,11.04,10.85,1,1.7
 22/01/2019 14:45:00,11.04,10.85,1,1.49
 22/01/2019 15:00:00,11.04,10.85,1,1.49
 22/01/2019 15:15:00,11.04,10.85,1,1.49
 22/01/2019 15:30:00,11.06,10.85,1,1.52
 22/01/2019 15:45:00,11.08,10.85,1,1.73
 22/01/2019 16:00:00,11.04,10.85,1,1.73
 22/01/2019 16:15:00,11.04,10.85,1,1.91
 22/01/2019 16:30:00,11.04,10.85,1,1.98
 22/01/2019 16:45:00,11.04,10.85,1,1.98
 22/01/2019 17:00:00,10.99,10.85,1,2.21
 22/01/2019 17:15:00,10.98,10.85,1,2.23
 22/01/2019 17:30:00,10.98,10.85,1,2.23
 22/01/2019 17:45:00,10.98,10.85,1,2.37
 22/01/2019 18:00:00,10.98,10.85,1,2.48
 22/01/2019 18:15:00,10.98,10.85,1,2.48
 22/01/2019 18:30:00,11.0,10.85,1,2.48
 22/01/2019 18:45:00,11.04,10.85,1,2.48
 22/01/2019 19:00:00,11.04,10.85,1,2.34
 22/01/2019 19:15:00,11.08,10.85,1,2.21
 22/01/2019 19:30:00,11.01,10.85,1,2.21
 22/01/2019 19:45:00,10.99,10.85,1,2.21
 22/01/2019 20:00:00,10.99,10.85,1,2.21
 22/01/2019 20:15:00,10.99,10.85,1,2.21
 22/01/2019 20:30:00,10.99,10.85,1,2.05
 22/01/2019 20:45:00,10.99,10.85,1,1.99
 22/01/2019 21:00:00,10.99,10.85,1,1.99
 22/01/2019 21:15:00,11.02,10.85,1,1.99
 22/01/2019 21:30:00,11.05,10.85,1,1.99
 22/01/2019 21:45:00,11.05,10.85,1,1.83
 22/01/2019 22:00:00,11.05,10.85,1,1.73
 22/01/2019 22:15:00,11.05,10.85,1,1.73
 22/01/2019 22:30:00,11.06,10.85,1,1.73
 22/01/2019 22:45:00,10.98,10.85,1,1.49
 22/01/2019 23:00:00,11.01,10.85,1,1.44
 22/01/2019 23:15:00,11.04,10.85,1,1.44
 22/01/2019 23:30:00,11.04,10.85,1,1.44
 22/01/2019 23:45:00,11.04,10.85,1,1.44
 23/01/2019 00:00:00,11.04,10.85,1,1.44
 23/01/2019 00:15:00,10.96,10.85,1,1.56
 23/01/2019 00:30:00,10.93,10.85,1,1.71
 23/01/2019 00:45:00,10.93,10.85,1,1.82
 23/01/2019 01:00:00,10.93,10.85,1,1.96
 23/01/2019 01:15:00,10.93,10.85,1,1.96
 23/01/2019 01:30:00,10.94,10.85,1,1.96
 23/01/2019 01:45:00,10.99,10.85,1,1.96
 23/01/2019 02:00:00,10.99,10.85,1,1.96
 23/01/2019 02:15:00,10.99,10.85,1,1.96
 23/01/2019 02:30:00,10.99,10.85,1,1.96
 23/01/2019 02:45:00,10.99,10.85,1,1.96
 23/01/2019 03:00:00,11.04,10.85,1,1.96
 23/01/2019 03:15:00,11.02,10.85,1,1.96
 23/01/2019 03:30:00,11.0,10.85,1,1.96
 23/01/2019 03:45:00,11.02,10.85,1,1.96
 23/01/2019 04:00:00,11.05,10.85,1,1.96
 23/01/2019 04:15:00,11.05,10.85,1,1.96
 23/01/2019 04:30:00,11.05,10.85,1,1.96
 23/01/2019 04:45:00,11.05,10.85,1,1.96
 23/01/2019 05:00:00,11.05,10.85,1,1.86
 23/01/2019 05:15:00,11.05,10.85,1,1.71
 23/01/2019 05:30:00,11.05,10.85,1,1.71
 23/01/2019 05:45:00,11.05,10.85,1,1.71
 23/01/2019 06:00:00,11.01,10.85,1,1.71
 23/01/2019 06:15:00,10.89,10.85,1,1.71
 23/01/2019 06:30:00,10.89,10.85,1,1.96
 23/01/2019 06:45:00,10.87,10.85,1,1.96
 23/01/2019 07:00:00,10.87,10.85,1,1.96
 23/01/2019 07:15:00,10.92,10.85,1,1.96
 23/01/2019 07:30:00,10.91,10.85,1,1.96
 23/01/2019 07:45:00,10.96,10.85,1,2.21
 23/01/2019 08:00:00,10.96,10.85,1,2.21
 23/01/2019 08:15:00,10.96,10.85,1,2.14
 23/01/2019 08:30:00,10.96,10.85,1,1.93
 23/01/2019 08:45:00,11.01,10.85,1,1.93
 23/01/2019 09:00:00,11.02,10.85,1,1.92
 23/01/2019 09:15:00,11.02,10.85,1,1.68
 23/01/2019 09:30:00,11.05,10.85,1,1.68
 23/01/2019 09:45:00,11.07,10.85,1,1.55
 23/01/2019 10:00:00,11.07,10.85,1,1.42
 23/01/2019 10:15:00,11.12,10.85,1,1.42
 23/01/2019 10:30:00,11.13,10.85,1,1.42
 23/01/2019 10:45:00,11.03,10.85,1,1.41
 23/01/2019 11:00:00,11.0,10.85,1,1.14
 23/01/2019 11:15:00,11.0,10.85,1,1.14
 23/01/2019 11:30:00,11.0,10.85,1,1.14
 23/01/2019 11:45:00,11.0,10.86,2,1.14
 23/01/2019 12:00:00,10.95,11.16,1,1.14
 23/01/2019 12:15:00,10.94,11.2,1,1.25
 23/01/2019 12:30:00,10.94,11.2,1,1.25
 23/01/2019 12:45:00,10.94,11.2,1,1.16
 23/01/2019 13:00:00,10.97,11.2,1,1.16
 23/01/2019 13:15:00,10.99,11.2,1,1.38
 23/01/2019 13:30:00,10.94,11.2,1,1.41
 23/01/2019 13:45:00,10.99,11.2,1,1.31
 23/01/2019 14:00:00,10.97,11.2,1,1.39
 23/01/2019 14:15:00,10.95,11.2,1,1.44
 23/01/2019 14:30:00,11.01,11.2,1,1.64
 23/01/2019 14:45:00,11.01,11.2,1,1.64
 23/01/2019 15:00:00,11.01,11.2,1,1.64
 23/01/2019 15:15:00,11.08,11.2,1,1.64
 23/01/2019 15:30:00,11.07,11.2,1,1.64
 23/01/2019 15:45:00,11.03,11.2,1,1.64
 23/01/2019 16:00:00,11.03,11.2,1,1.68
 23/01/2019 16:15:00,10.98,11.2,1,1.91
 23/01/2019 16:30:00,10.97,11.2,1,1.91
 23/01/2019 16:45:00,10.97,11.2,1,1.91
 23/01/2019 17:00:00,10.97,11.2,1,1.97
 23/01/2019 17:15:00,10.97,11.2,1,2.26
 23/01/2019 17:30:00,10.97,11.2,1,2.41
 23/01/2019 17:45:00,10.97,11.2,1,2.41
 23/01/2019 18:00:00,10.97,11.2,1,2.41
 23/01/2019 18:15:00,10.97,11.2,1,2.41
 23/01/2019 18:30:00,10.97,11.2,1,2.41
 23/01/2019 18:45:00,10.97,11.2,1,2.41
 23/01/2019 19:00:00,11.0,11.2,1,2.41
 23/01/2019 19:15:00,11.04,11.2,1,2.41
 23/01/2019 19:30:00,11.05,11.2,1,2.41
 23/01/2019 19:45:00,11.03,11.2,1,2.28
 23/01/2019 20:00:00,10.98,11.2,1,2.14
 23/01/2019 20:15:00,10.98,11.2,1,2.14
 23/01/2019 20:30:00,10.98,11.2,1,2.14
 23/01/2019 20:45:00,10.98,11.2,1,2.14
 23/01/2019 21:00:00,11.01,11.2,1,2.14
 23/01/2019 21:15:00,11.04,11.2,1,2.0
 23/01/2019 21:30:00,11.04,11.2,1,1.88
 23/01/2019 21:45:00,11.04,11.2,1,1.88
 23/01/2019 22:00:00,11.03,11.2,1,1.88
 23/01/2019 22:15:00,11.03,11.2,1,1.82
 23/01/2019 22:30:00,11.05,11.2,1,1.62
 23/01/2019 22:45:00,11.09,11.2,1,1.62
 23/01/2019 23:00:00,11.06,11.2,1,1.62
 23/01/2019 23:15:00,11.02,11.2,1,1.62
 23/01/2019 23:30:00,11.02,11.2,1,1.62
 23/01/2019 23:45:00,11.02,11.2,1,1.62
 24/01/2019 00:00:00,11.02,11.2,1,1.62
 24/01/2019 00:15:00,10.96,11.2,1,1.67
 24/01/2019 00:30:00,10.91,11.2,1,1.89
 24/01/2019 00:45:00,10.9,11.2,1,1.89
 24/01/2019 01:00:00,10.9,11.2,1,1.89
 24/01/2019 01:15:00,10.9,11.2,1,2.12
 24/01/2019 01:30:00,10.93,11.2,1,2.14
 24/01/2019 01:45:00,10.96,11.2,1,2.14
 24/01/2019 02:00:00,10.96,11.2,1,2.14
 24/01/2019 02:15:00,10.96,11.2,1,2.14
 24/01/2019 02:30:00,10.96,11.2,1,2.14
 24/01/2019 02:45:00,10.96,11.2,1,2.14
 24/01/2019 03:00:00,11.0,11.2,1,2.14
 24/01/2019 03:15:00,11.01,11.2,1,2.14
 24/01/2019 03:30:00,10.97,11.2,1,2.14
 24/01/2019 03:45:00,10.98,11.2,1,2.14
 24/01/2019 04:00:00,11.03,11.2,1,1.89
 24/01/2019 04:15:00,11.03,11.2,1,1.88
 24/01/2019 04:30:00,11.03,11.2,1,1.88
 24/01/2019 04:45:00,11.03,11.2,1,1.88
 24/01/2019 05:00:00,11.03,11.2,1,1.88
 24/01/2019 05:15:00,10.97,11.2,1,1.88
 24/01/2019 05:30:00,10.96,11.2,1,1.88
 24/01/2019 05:45:00,10.96,11.2,1,1.88
 24/01/2019 06:00:00,10.96,11.2,1,1.88
 24/01/2019 06:15:00,10.9,11.2,1,1.88
 24/01/2019 06:30:00,10.91,11.2,1,1.88
 24/01/2019 06:45:00,10.92,11.2,1,2.0
 24/01/2019 07:00:00,10.91,11.2,1,2.13
 24/01/2019 07:15:00,10.88,11.2,1,2.13
 24/01/2019 07:30:00,10.93,11.2,1,2.13
 24/01/2019 07:45:00,10.96,11.2,1,2.13
 24/01/2019 08:00:00,10.96,11.2,1,2.13
 24/01/2019 08:15:00,10.96,11.2,1,2.13
 24/01/2019 08:30:00,10.96,11.2,1,2.13
 24/01/2019 08:45:00,10.96,11.2,1,2.04
 24/01/2019 09:00:00,10.96,11.2,1,1.89
 24/01/2019 09:15:00,11.01,11.2,1,1.89
 24/01/2019 09:30:00,11.14,11.2,1,1.89
 24/01/2019 09:45:00,11.08,11.2,1,1.89
 24/01/2019 10:00:00,11.14,11.2,1,1.89
 24/01/2019 10:15:00,11.12,11.2,1,1.72
 24/01/2019 10:30:00,11.03,11.2,1,1.64
 24/01/2019 10:45:00,11.03,11.2,1,1.64
 24/01/2019 11:00:00,11.03,11.2,1,1.64
 24/01/2019 11:15:00,11.03,11.2,1,1.64
 24/01/2019 11:30:00,11.03,11.2,1,1.64
 24/01/2019 11:45:00,11.03,11.2,1,1.64
 24/01/2019 12:00:00,11.03,11.2,1,1.64
 24/01/2019 12:15:00,11.03,11.2,1,1.64
 24/01/2019 12:30:00,11.03,11.2,1,1.64
 24/01/2019 12:45:00,11.03,11.2,1,1.64
 24/01/2019 13:00:00,11.03,11.2,1,1.64
 24/01/2019 13:15:00,11.03,11.2,1,1.64
 24/01/2019 13:30:00,11.03,11.2,1,1.64
 24/01/2019 13:45:00,11.03,11.2,1,1.64
 24/01/2019 14:00:00,10.98,11.2,1,1.64
 24/01/2019 14:15:00,10.92,11.2,1,1.64
 24/01/2019 14:30:00,10.92,11.2,1,1.64
 24/01/2019 14:45:00,10.92,11.2,1,1.64
 24/01/2019 15:00:00,10.92,11.2,1,1.64
 24/01/2019 15:15:00,10.98,11.2,1,1.64
 24/01/2019 15:30:00,10.99,11.2,1,1.64
 24/01/2019 15:45:00,10.99,11.2,1,1.64
 24/01/2019 16:00:00,10.99,11.2,1,1.64
 24/01/2019 16:15:00,10.93,11.2,1,1.76
 24/01/2019 16:30:00,10.98,11.2,1,1.88
 24/01/2019 16:45:00,10.99,11.2,1,1.93
 24/01/2019 17:00:00,10.94,11.2,1,2.11
 24/01/2019 17:15:00,10.93,11.2,1,2.11
 24/01/2019 17:30:00,10.88,11.2,1,2.11
 24/01/2019 17:45:00,10.87,11.2,1,2.11
 24/01/2019 18:00:00,10.87,11.2,1,2.11
 24/01/2019 18:15:00,10.87,11.2,1,2.24
 24/01/2019 18:30:00,10.9,11.2,1,2.38
 24/01/2019 18:45:00,10.92,11.2,1,2.38
 24/01/2019 19:00:00,10.94,11.2,1,2.38
 24/01/2019 19:15:00,10.99,11.2,1,2.31
 24/01/2019 19:30:00,10.99,11.2,1,2.09
 24/01/2019 19:45:00,10.99,11.2,1,2.09
 24/01/2019 20:00:00,10.99,11.2,1,2.09
 24/01/2019 20:15:00,10.99,11.2,1,2.09
 24/01/2019 20:30:00,10.99,11.2,1,1.95
 24/01/2019 20:45:00,10.99,11.2,1,1.81
 24/01/2019 21:00:00,11.0,11.2,1,1.81
 24/01/2019 21:15:00,11.05,11.2,1,1.81
 24/01/2019 21:30:00,11.05,11.2,1,1.81
 24/01/2019 21:45:00,11.05,11.2,1,1.81
 24/01/2019 22:00:00,11.04,11.2,1,1.81
 24/01/2019 22:15:00,10.99,11.2,1,1.55
 24/01/2019 22:30:00,10.99,11.2,1,1.54
 24/01/2019 22:45:00,10.99,11.2,1,1.54
 24/01/2019 23:00:00,11.02,11.2,1,1.54
 24/01/2019 23:15:00,11.05,11.2,1,1.3
 24/01/2019 23:30:00,11.05,11.2,1,1.27
 24/01/2019 23:45:00,11.05,11.2,1,1.27
 25/01/2019 00:00:00,11.05,11.2,1,1.27
 25/01/2019 00:15:00,10.99,11.2,1,1.52
 25/01/2019 00:30:00,10.99,11.2,1,1.76
 25/01/2019 00:45:00,10.99,11.2,1,1.83
 25/01/2019 01:00:00,10.99,11.2,1,1.83
 25/01/2019 01:15:00,10.99,11.2,1,1.83
 25/01/2019 01:30:00,10.99,11.2,1,1.83
 25/01/2019 01:45:00,10.99,11.2,1,1.83
 25/01/2019 02:00:00,10.99,11.2,1,1.83
 25/01/2019 02:15:00,10.99,11.2,1,1.83
 25/01/2019 02:30:00,10.99,11.2,1,1.83
 25/01/2019 02:45:00,10.99,11.2,1,1.83
 25/01/2019 03:00:00,10.99,11.2,1,1.83
 25/01/2019 03:15:00,10.99,11.2,1,1.83
 25/01/2019 03:30:00,10.99,11.2,1,1.83
 25/01/2019 03:45:00,11.04,11.2,1,1.83
 25/01/2019 04:00:00,11.04,11.2,1,1.83
 25/01/2019 04:15:00,11.04,11.2,1,1.83
 25/01/2019 04:30:00,11.04,11.2,1,1.83
 25/01/2019 04:45:00,11.04,11.2,1,1.83
 25/01/2019 05:00:00,11.04,11.2,1,1.68
 25/01/2019 05:15:00,11.05,11.2,1,1.56
 25/01/2019 05:30:00,11.04,11.2,1,1.56
 25/01/2019 05:45:00,11.04,11.2,1,1.56
 25/01/2019 06:00:00,11.04,11.2,1,1.56
 25/01/2019 06:15:00,10.93,11.2,1,1.58
 25/01/2019 06:30:00,10.91,11.2,1,1.83
 25/01/2019 06:45:00,10.87,11.2,1,1.83
 25/01/2019 07:00:00,10.86,11.2,1,1.83
 25/01/2019 07:15:00,10.86,11.2,1,1.83
 25/01/2019 07:30:00,10.93,11.2,1,1.83
 25/01/2019 07:45:00,10.94,11.2,1,1.83
 25/01/2019 08:00:00,10.92,11.2,1,1.83
 25/01/2019 08:15:00,10.93,11.2,1,1.83
 25/01/2019 08:30:00,10.96,11.2,1,1.83
 25/01/2019 08:45:00,10.96,11.2,1,1.83
 25/01/2019 09:00:00,10.96,11.2,1,1.83
 25/01/2019 09:15:00,10.97,11.2,1,1.81
 25/01/2019 09:30:00,11.03,11.2,1,1.57
 25/01/2019 09:45:00,11.04,11.2,1,1.57
 25/01/2019 10:00:00,11.09,11.2,1,1.57
 25/01/2019 10:15:00,11.09,11.2,1,1.57
 25/01/2019 10:30:00,11.09,11.2,1,1.39
 25/01/2019 10:45:00,11.09,11.2,1,1.29
 25/01/2019 11:00:00,11.1,11.2,1,1.29
 25/01/2019 11:15:00,11.12,11.2,1,1.14
 25/01/2019 11:30:00,11.11,11.2,1,1.27
 25/01/2019 11:45:00,11.11,11.2,1,1.37
 25/01/2019 12:00:00,11.11,11.2,1,1.37
 25/01/2019 12:15:00,11.11,11.2,1,1.37
 25/01/2019 12:30:00,11.11,11.2,1,1.19
 25/01/2019 12:45:00,11.11,11.2,1,1.31
 25/01/2019 13:00:00,11.12,11.2,1,1.12
 25/01/2019 13:15:00,11.07,11.2,1,1.19
 25/01/2019 13:30:00,11.07,11.2,1,1.09
 25/01/2019 13:45:00,11.07,11.2,1,1.33
 25/01/2019 14:00:00,11.07,11.2,1,1.36
 25/01/2019 14:15:00,11.04,11.2,1,1.36
 25/01/2019 14:30:00,11.0,11.2,1,1.36
 25/01/2019 14:45:00,11.0,11.2,1,1.36
 25/01/2019 15:00:00,11.0,11.2,1,1.36
 25/01/2019 15:15:00,11.0,11.2,1,1.36
 25/01/2019 15:30:00,11.0,11.2,1,1.52
 25/01/2019 15:45:00,10.98,11.2,1,1.62
 25/01/2019 16:00:00,10.94,11.2,1,1.62
 25/01/2019 16:15:00,10.94,11.2,1,1.62
 25/01/2019 16:30:00,10.94,11.2,1,1.62
 25/01/2019 16:45:00,10.94,11.2,1,1.83
 25/01/2019 17:00:00,10.94,11.2,1,1.88
 25/01/2019 17:15:00,10.89,11.2,1,1.88
 25/01/2019 17:30:00,10.86,11.2,1,2.0
 25/01/2019 17:45:00,10.85,11.2,1,2.13
 25/01/2019 18:00:00,10.9,11.2,1,2.13
 25/01/2019 18:15:00,10.9,11.2,1,2.13
 25/01/2019 18:30:00,10.9,11.2,1,2.13
 25/01/2019 18:45:00,10.96,11.2,1,2.13
 25/01/2019 19:00:00,10.96,11.2,1,2.13
 25/01/2019 19:15:00,10.95,11.2,1,2.13
 25/01/2019 19:30:00,10.9,11.2,1,2.13
 25/01/2019 19:45:00,10.92,11.2,1,2.13
 25/01/2019 20:00:00,11.0,11.2,1,1.91
 25/01/2019 20:15:00,11.01,11.2,1,1.86
 25/01/2019 20:30:00,11.06,11.2,1,1.86
 25/01/2019 20:45:00,11.08,11.2,1,1.86
 25/01/2019 21:00:00,11.08,11.2,1,1.86
 25/01/2019 21:15:00,10.98,11.2,1,1.7
 25/01/2019 21:30:00,10.88,11.2,1,1.61
 25/01/2019 21:45:00,10.88,11.2,1,1.61
 25/01/2019 22:00:00,10.87,11.2,1,1.61
 25/01/2019 22:15:00,10.82,11.2,1,1.61
 25/01/2019 22:30:00,10.88,11.2,1,1.61
 25/01/2019 22:45:00,10.94,11.2,1,1.43
 25/01/2019 23:00:00,10.94,11.2,1,1.36
 25/01/2019 23:15:00,10.94,11.2,1,1.36
 25/01/2019 23:30:00,10.94,11.2,1,1.36
 25/01/2019 23:45:00,10.94,11.2,1,1.36
 26/01/2019 00:00:00,10.94,11.2,1,1.36
 26/01/2019 00:15:00,10.86,11.2,1,1.53
 26/01/2019 00:30:00,10.91,11.2,1,1.62
 26/01/2019 00:45:00,10.91,11.2,1,1.7
 26/01/2019 01:00:00,10.97,11.2,1,1.89
 26/01/2019 01:15:00,10.97,11.2,1,1.89
 26/01/2019 01:30:00,10.98,11.2,1,1.89
 26/01/2019 01:45:00,10.98,11.2,1,1.89
 26/01/2019 02:00:00,10.98,11.2,1,1.89
 26/01/2019 02:15:00,10.98,11.2,1,1.89
 26/01/2019 02:30:00,10.99,11.2,1,1.89
 26/01/2019 02:45:00,11.04,11.2,1,1.89
 26/01/2019 03:00:00,11.04,11.2,1,1.89
 26/01/2019 03:15:00,11.03,11.2,1,1.89
 26/01/2019 03:30:00,10.91,11.2,1,1.89
 26/01/2019 03:45:00,10.88,11.2,1,1.89
 26/01/2019 04:00:00,10.88,11.2,1,1.63
 26/01/2019 04:15:00,10.88,11.2,1,1.62
 26/01/2019 04:30:00,10.88,11.2,1,1.62
 26/01/2019 04:45:00,10.88,11.2,1,1.62
 26/01/2019 05:00:00,10.88,11.2,1,1.62
 26/01/2019 05:15:00,10.88,11.2,1,1.62
 26/01/2019 05:30:00,10.88,11.2,1,1.62
 26/01/2019 05:45:00,10.88,11.2,1,1.62
 26/01/2019 06:00:00,10.88,11.2,1,1.62
 26/01/2019 06:15:00,10.85,11.2,1,1.62
 26/01/2019 06:30:00,10.86,11.2,1,1.62
 26/01/2019 06:45:00,10.91,11.2,1,1.62
 26/01/2019 07:00:00,10.91,11.2,1,1.62
 26/01/2019 07:15:00,10.91,11.2,1,1.62
 26/01/2019 07:30:00,10.91,11.2,1,1.62
 26/01/2019 07:45:00,10.91,11.2,1,1.62
 26/01/2019 08:00:00,10.91,11.2,1,1.62
 26/01/2019 08:15:00,10.91,11.2,1,1.62
 26/01/2019 08:30:00,10.91,11.2,1,1.62
 26/01/2019 08:45:00,10.91,11.2,1,1.62
 26/01/2019 09:00:00,10.91,11.2,1,1.62
 26/01/2019 09:15:00,10.96,11.2,1,1.62
 26/01/2019 09:30:00,10.98,11.2,1,1.62
 26/01/2019 09:45:00,10.98,11.2,1,1.62
 26/01/2019 10:00:00,10.98,11.2,1,1.44
 26/01/2019 10:15:00,10.98,11.2,1,1.34
 26/01/2019 10:30:00,11.0,11.2,1,1.34
 26/01/2019 10:45:00,10.98,11.2,1,1.34
 26/01/2019 11:00:00,10.98,11.2,1,1.34
 26/01/2019 11:15:00,10.98,11.2,1,1.34
 26/01/2019 11:30:00,10.98,11.2,1,1.34
 26/01/2019 11:45:00,10.98,11.2,1,1.34
 26/01/2019 12:00:00,10.98,11.2,1,1.34
 26/01/2019 12:15:00,10.98,11.2,1,1.34
 26/01/2019 12:30:00,11.04,11.2,1,1.34
 26/01/2019 12:45:00,11.04,11.2,1,1.34
 26/01/2019 13:00:00,11.04,11.2,1,1.34
 26/01/2019 13:15:00,11.04,11.2,1,1.34
 26/01/2019 13:30:00,11.04,11.2,1,1.34
 26/01/2019 13:45:00,11.04,11.2,1,1.34
 26/01/2019 14:00:00,11.04,11.2,1,1.34
 26/01/2019 14:15:00,11.07,11.2,1,1.34
 26/01/2019 14:30:00,11.11,11.2,1,1.34
 26/01/2019 14:45:00,11.11,11.2,1,1.34
 26/01/2019 15:00:00,11.11,11.2,1,1.34
 26/01/2019 15:15:00,11.1,11.2,1,1.34
 26/01/2019 15:30:00,11.04,11.2,1,1.34
 26/01/2019 15:45:00,10.99,11.2,1,1.34
 26/01/2019 16:00:00,10.98,11.2,1,1.42
 26/01/2019 16:15:00,10.95,11.2,1,1.62
 26/01/2019 16:30:00,10.9,11.2,1,1.62
 26/01/2019 16:45:00,10.92,11.2,1,1.62
 26/01/2019 17:00:00,10.88,11.2,1,1.79
 26/01/2019 17:15:00,10.87,11.2,1,1.88
 26/01/2019 17:30:00,10.88,11.2,1,1.9
 26/01/2019 17:45:00,10.91,11.2,1,2.13
 26/01/2019 18:00:00,10.91,11.2,1,2.13
 26/01/2019 18:15:00,10.91,11.2,1,2.13
 26/01/2019 18:30:00,10.91,11.2,1,2.13
 26/01/2019 18:45:00,10.94,11.2,1,2.13
 26/01/2019 19:00:00,10.98,11.2,1,2.13
 26/01/2019 19:15:00,11.0,11.2,1,2.13
 26/01/2019 19:30:00,11.04,11.2,1,2.13
 26/01/2019 19:45:00,11.04,11.2,1,1.98
 26/01/2019 20:00:00,11.04,11.2,1,1.86
 26/01/2019 20:15:00,11.04,11.2,1,1.86
 26/01/2019 20:30:00,11.05,11.2,1,1.86
 26/01/2019 20:45:00,10.99,11.2,1,1.86
 26/01/2019 21:00:00,10.99,11.2,1,1.61
 26/01/2019 21:15:00,10.99,11.2,1,1.61
 26/01/2019 21:30:00,10.99,11.2,1,1.61
 26/01/2019 21:45:00,10.99,11.2,1,1.61
 26/01/2019 22:00:00,10.99,11.2,1,1.61
 26/01/2019 22:15:00,11.03,11.2,1,1.61
 26/01/2019 22:30:00,11.05,11.2,1,1.61
 26/01/2019 22:45:00,11.05,11.2,1,1.36
 26/01/2019 23:00:00,11.05,11.2,1,1.34
 26/01/2019 23:15:00,11.05,11.2,1,1.34
 26/01/2019 23:30:00,11.05,11.2,1,1.34
 26/01/2019 23:45:00,11.05,11.2,1,1.34
 27/01/2019 00:00:00,11.04,11.2,1,1.34
 27/01/2019 00:15:00,10.93,11.2,1,1.54
 27/01/2019 00:30:00,10.89,11.2,1,1.61
 27/01/2019 00:45:00,10.87,11.2,1,1.61
 27/01/2019 01:00:00,10.83,11.2,1,1.63
 27/01/2019 01:15:00,10.83,11.2,1,1.88
 27/01/2019 01:30:00,10.83,11.2,1,1.88
 27/01/2019 01:45:00,10.83,11.2,1,1.88
 27/01/2019 02:00:00,10.83,11.2,1,1.88
 27/01/2019 02:15:00,10.83,11.2,1,1.88
 27/01/2019 02:30:00,10.83,11.2,1,1.88
 27/01/2019 02:45:00,10.83,11.2,1,1.88
 27/01/2019 03:00:00,10.86,11.2,1,1.88
 27/01/2019 03:15:00,10.89,11.2,1,1.88
 27/01/2019 03:30:00,10.9,11.2,1,1.88
 27/01/2019 03:45:00,10.95,11.2,1,1.88
 27/01/2019 04:00:00,10.95,11.2,1,1.88
 27/01/2019 04:15:00,10.95,11.2,1,1.83
 27/01/2019 04:30:00,10.95,11.2,1,1.62
 27/01/2019 04:45:00,10.95,11.2,1,1.62
 27/01/2019 05:00:00,10.95,11.2,1,1.62
 27/01/2019 05:15:00,10.95,11.2,1,1.62
 27/01/2019 05:30:00,10.95,11.2,1,1.62
 27/01/2019 05:45:00,10.95,11.2,1,1.62
 27/01/2019 06:00:00,10.95,11.2,1,1.62
 27/01/2019 06:15:00,10.95,11.2,1,1.62
 27/01/2019 06:30:00,10.92,11.2,1,1.62
 27/01/2019 06:45:00,10.88,11.2,1,1.62
 27/01/2019 07:00:00,10.87,11.2,1,1.62
 27/01/2019 07:15:00,10.9,11.2,1,1.62
 27/01/2019 07:30:00,10.94,11.2,1,1.62
 27/01/2019 07:45:00,10.9,11.2,1,1.62
 27/01/2019 08:00:00,10.9,11.2,1,1.62
 27/01/2019 08:15:00,10.9,11.2,1,1.62
 27/01/2019 08:30:00,10.91,11.2,1,1.62
 27/01/2019 08:45:00,10.95,11.2,1,1.62
 27/01/2019 09:00:00,10.94,11.2,1,1.62
 27/01/2019 09:15:00,10.89,11.2,1,1.62
 27/01/2019 09:30:00,10.96,11.2,1,1.59
 27/01/2019 09:45:00,10.96,11.2,1,1.36
 27/01/2019 10:00:00,10.96,11.2,1,1.36
 27/01/2019 10:15:00,10.96,11.2,1,1.36
 27/01/2019 10:30:00,10.96,11.2,1,1.36
 27/01/2019 10:45:00,10.96,11.2,1,1.36
 27/01/2019 11:00:00,10.97,11.2,1,1.36
 27/01/2019 11:15:00,10.95,11.2,1,1.36
 27/01/2019 11:30:00,10.94,11.2,1,1.36
 27/01/2019 11:45:00,10.97,11.2,1,1.36
 27/01/2019 12:00:00,10.99,11.2,1,1.1
 27/01/2019 12:15:00,10.99,11.2,1,1.29
 27/01/2019 12:30:00,10.99,11.2,1,1.23
 27/01/2019 12:45:00,10.99,11.2,1,1.22
 27/01/2019 13:00:00,10.99,11.2,1,1.07
 27/01/2019 13:15:00,11.02,11.2,1,1.07
 27/01/2019 13:30:00,11.04,11.2,1,1.07
 27/01/2019 13:45:00,11.04,11.2,1,1.07
 27/01/2019 14:00:00,11.09,11.2,1,1.07
 27/01/2019 14:15:00,11.09,11.2,1,1.07
 27/01/2019 14:30:00,11.05,11.2,1,1.07
 27/01/2019 14:45:00,11.06,11.2,1,1.13
 27/01/2019 15:00:00,11.07,11.2,1,1.34
 27/01/2019 15:15:00,11.03,11.2,1,1.34
 27/01/2019 15:30:00,11.01,11.2,1,1.41
 27/01/2019 15:45:00,10.94,11.2,1,1.61
 27/01/2019 16:00:00,10.94,11.2,1,1.61
 27/01/2019 16:15:00,11.01,11.2,1,1.61
 27/01/2019 16:30:00,11.01,11.2,1,1.62
 27/01/2019 16:45:00,10.96,11.2,1,1.88
 27/01/2019 17:00:00,10.97,11.2,1,1.88
 27/01/2019 17:15:00,11.04,11.2,1,2.12
 27/01/2019 17:30:00,10.98,11.2,1,2.21
 27/01/2019 17:45:00,11.04,11.2,1,2.4
 27/01/2019 18:00:00,11.04,11.2,1,2.4
 27/01/2019 18:15:00,11.04,11.2,1,2.4
 27/01/2019 18:30:00,10.99,11.2,1,2.4
 27/01/2019 18:45:00,10.97,11.2,1,2.35
 27/01/2019 19:00:00,10.97,11.2,1,2.14
 27/01/2019 19:15:00,10.97,11.2,1,2.14
 27/01/2019 19:30:00,11.03,11.2,1,2.14
 27/01/2019 19:45:00,11.03,11.2,1,2.14
 27/01/2019 20:00:00,11.03,11.2,1,2.02
 27/01/2019 20:15:00,10.91,11.2,1,1.88
 27/01/2019 20:30:00,10.86,11.2,1,1.88
 27/01/2019 20:45:00,10.85,11.2,1,1.88
 27/01/2019 21:00:00,10.87,11.2,1,1.88
 27/01/2019 21:15:00,10.92,11.2,1,1.88
 27/01/2019 21:30:00,10.99,11.2,1,1.88
 27/01/2019 21:45:00,11.0,11.2,1,1.75
 27/01/2019 22:00:00,11.0,11.2,1,1.62
 27/01/2019 22:15:00,11.0,11.2,1,1.62
 27/01/2019 22:30:00,11.0,11.2,1,1.56
 27/01/2019 22:45:00,11.01,11.2,1,1.36
 27/01/2019 23:00:00,11.06,11.2,1,1.36
 27/01/2019 23:15:00,11.06,11.2,1,1.36
 27/01/2019 23:30:00,11.06,11.2,1,1.36
 27/01/2019 23:45:00,11.06,11.2,1,1.36
 28/01/2019 00:00:00,11.0,11.2,1,1.36
 28/01/2019 00:00:00,11.0,11.2,1,1.36
 28/01/2019 00:15:00,10.92,11.2,1,1.5
 28/01/2019 00:30:00,10.92,11.2,1,1.62
 28/01/2019 00:45:00,10.92,11.2,1,1.73
 28/01/2019 01:00:00,10.92,11.2,1,1.89
 28/01/2019 01:15:00,10.92,11.2,1,1.89
 28/01/2019 01:30:00,10.92,11.2,1,1.89
 28/01/2019 01:45:00,10.92,11.2,1,1.89
 28/01/2019 02:00:00,10.95,11.2,1,1.89
 28/01/2019 02:15:00,10.93,11.2,1,1.89
 28/01/2019 02:30:00,10.92,11.2,1,1.89
 28/01/2019 02:45:00,10.92,11.2,1,1.89
 28/01/2019 03:00:00,10.92,11.2,1,1.89
 28/01/2019 03:15:00,10.92,11.2,1,1.89
 28/01/2019 03:30:00,10.97,11.2,1,1.89
 28/01/2019 03:45:00,10.98,11.2,1,1.89
 28/01/2019 04:00:00,10.98,11.2,1,1.89
 28/01/2019 04:15:00,10.99,11.2,1,1.89
 28/01/2019 04:30:00,11.03,11.2,1,1.89
 28/01/2019 04:45:00,10.98,11.2,1,1.89
 28/01/2019 05:00:00,10.98,11.2,1,1.81
 28/01/2019 05:15:00,10.98,11.2,1,1.62
 28/01/2019 05:30:00,10.98,11.2,1,1.62
 28/01/2019 05:45:00,10.98,11.2,1,1.62
 28/01/2019 06:00:00,10.95,11.2,1,1.62
 28/01/2019 06:15:00,10.88,11.2,1,1.62
 28/01/2019 06:30:00,10.9,11.2,1,1.8
 28/01/2019 06:45:00,10.91,11.2,1,1.89
 28/01/2019 07:00:00,10.9,11.2,1,1.89
 28/01/2019 07:15:00,10.84,11.2,1,1.89
 28/01/2019 07:30:00,10.91,11.2,1,2.02
 28/01/2019 07:45:00,10.91,11.2,1,2.16
 28/01/2019 08:00:00,10.91,11.2,1,2.16
 28/01/2019 08:15:00,10.91,11.2,1,2.16
 28/01/2019 08:30:00,10.91,11.2,1,1.97
 28/01/2019 08:45:00,10.91,11.2,1,1.91
 28/01/2019 09:00:00,10.91,11.2,1,1.76
 28/01/2019 09:15:00,10.91,11.2,1,1.66
 28/01/2019 09:30:00,10.93,11.2,1,1.66
 28/01/2019 09:45:00,10.98,11.2,1,1.58
 28/01/2019 10:00:00,11.02,11.2,1,1.39
 28/01/2019 10:15:00,11.07,11.2,1,1.39
 28/01/2019 10:30:00,11.04,11.2,1,1.39
 28/01/2019 10:45:00,11.04,11.2,1,1.39
 28/01/2019 11:00:00,11.04,11.2,1,1.34
 28/01/2019 11:15:00,11.02,11.2,1,1.12
