DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 28/01/2019 11:30:00,10.99,11.2,1,1.17
 28/01/2019 11:45:00,10.99,11.2,1,1.34
 28/01/2019 12:00:00,10.99,11.2,1,1.34
 28/01/2019 12:15:00,10.99,11.2,1,1.34
 28/01/2019 12:30:00,10.99,11.2,1,1.23
 28/01/2019 12:45:00,10.99,11.2,1,1.36
 28/01/2019 13:00:00,10.99,11.2,1,1.36
 28/01/2019 13:15:00,10.99,11.2,1,1.36
 28/01/2019 13:30:00,10.99,11.2,1,1.42
 28/01/2019 13:45:00,10.99,11.2,1,1.61
 28/01/2019 14:00:00,11.05,11.2,1,1.61
 28/01/2019 14:15:00,11.05,11.2,1,1.61
 28/01/2019 14:30:00,11.05,11.2,1,1.47
 28/01/2019 14:45:00,11.05,11.2,1,1.42
 28/01/2019 15:00:00,11.05,11.2,1,1.42
 28/01/2019 15:15:00,11.05,11.2,1,1.42
 28/01/2019 15:30:00,11.05,11.2,1,1.42
 28/01/2019 15:45:00,11.01,11.2,1,1.42
 28/01/2019 16:00:00,10.96,11.2,1,1.55
 28/01/2019 16:15:00,10.94,11.2,1,1.69
 28/01/2019 16:30:00,10.95,11.2,1,1.74
 28/01/2019 16:45:00,11.0,11.2,1,1.93
 28/01/2019 17:00:00,10.98,11.2,1,2.01
 28/01/2019 17:15:00,11.0,11.2,1,2.18
 28/01/2019 17:30:00,10.95,11.2,1,2.18
 28/01/2019 17:45:00,10.93,11.2,1,2.29
 28/01/2019 18:00:00,10.93,11.2,1,2.45
 28/01/2019 18:15:00,10.93,11.2,1,2.45
 28/01/2019 18:30:00,10.95,11.2,1,2.45
 28/01/2019 18:45:00,10.99,11.2,1,2.45
 28/01/2019 19:00:00,11.01,11.2,1,2.45
 28/01/2019 19:15:00,11.07,11.2,1,2.45
 28/01/2019 19:30:00,11.04,11.2,1,2.22
 28/01/2019 19:45:00,11.0,11.2,1,2.13
 28/01/2019 20:00:00,11.0,11.2,1,2.13
 28/01/2019 20:15:00,11.0,11.2,1,2.13
 28/01/2019 20:30:00,11.0,11.2,1,2.12
 28/01/2019 20:45:00,11.02,11.2,1,1.86
 28/01/2019 21:00:00,11.05,11.2,1,1.86
 28/01/2019 21:15:00,11.05,11.2,1,1.86
 28/01/2019 21:30:00,11.05,11.2,1,1.86
 28/01/2019 21:45:00,11.05,11.2,1,1.86
 28/01/2019 22:00:00,11.0,11.2,1,1.86
 28/01/2019 22:15:00,10.99,11.2,1,1.64
 28/01/2019 22:30:00,11.02,11.2,1,1.62
 28/01/2019 22:45:00,11.0,11.2,1,1.57
 28/01/2019 23:00:00,11.04,11.2,1,1.37
 28/01/2019 23:15:00,11.06,11.2,1,1.37
 28/01/2019 23:30:00,11.06,11.2,1,1.37
 28/01/2019 23:45:00,11.02,11.2,1,1.37
 29/01/2019 00:00:00,11.02,11.2,1,1.37
 29/01/2019 00:15:00,10.94,11.2,1,1.52
 29/01/2019 00:30:00,10.95,11.2,1,1.66
 29/01/2019 00:45:00,10.95,11.2,1,1.66
 29/01/2019 01:00:00,10.89,11.2,1,1.92
 29/01/2019 01:15:00,10.89,11.2,1,1.93
 29/01/2019 01:30:00,10.9,11.2,1,1.93
 29/01/2019 01:45:00,10.93,11.2,1,1.93
 29/01/2019 02:00:00,10.96,11.2,1,1.93
 29/01/2019 02:15:00,10.96,11.2,1,1.93
 29/01/2019 02:30:00,10.96,11.2,1,1.93
 29/01/2019 02:45:00,10.96,11.2,1,1.93
 29/01/2019 03:00:00,10.96,11.2,1,1.93
 29/01/2019 03:15:00,10.96,11.2,1,1.93
 29/01/2019 03:30:00,10.96,11.2,1,1.93
 29/01/2019 03:45:00,10.96,11.2,1,1.93
 29/01/2019 04:00:00,10.96,11.2,1,1.93
 29/01/2019 04:15:00,10.96,11.2,1,1.93
 29/01/2019 04:30:00,10.96,11.2,1,1.93
 29/01/2019 04:45:00,10.96,11.2,1,1.93
 29/01/2019 05:00:00,11.01,11.2,1,1.69
 29/01/2019 05:15:00,11.02,11.2,1,1.66
 29/01/2019 05:30:00,11.02,11.2,1,1.66
 29/01/2019 05:45:00,10.99,11.2,1,1.66
 29/01/2019 06:00:00,10.96,11.2,1,1.66
 29/01/2019 06:15:00,10.92,11.2,1,1.66
 29/01/2019 06:30:00,10.9,11.2,1,1.66
 29/01/2019 06:45:00,10.89,11.2,1,1.66
 29/01/2019 07:00:00,10.83,11.2,1,1.89
 29/01/2019 07:15:00,10.86,11.2,1,1.89
 29/01/2019 07:30:00,10.89,11.2,1,1.89
 29/01/2019 07:45:00,10.95,11.2,1,2.01
 29/01/2019 08:00:00,10.95,11.2,1,2.09
 29/01/2019 08:15:00,10.95,11.2,1,2.09
 29/01/2019 08:30:00,10.95,11.2,1,2.09
 29/01/2019 08:45:00,10.95,11.2,1,2.09
 29/01/2019 09:00:00,10.95,11.2,1,2.09
 29/01/2019 09:15:00,10.95,11.2,1,2.09
 29/01/2019 09:30:00,10.95,11.2,1,2.09
 29/01/2019 09:45:00,10.95,11.2,1,2.09
 29/01/2019 10:00:00,10.95,11.2,1,2.09
 29/01/2019 10:15:00,10.95,11.2,1,2.09
 29/01/2019 10:30:00,10.95,11.2,1,2.09
 29/01/2019 10:45:00,10.95,11.2,1,2.09
 29/01/2019 11:00:00,10.95,11.2,1,2.09
 29/01/2019 11:15:00,11.02,11.2,1,1.76
 29/01/2019 11:30:00,11.07,11.2,1,1.56
 29/01/2019 11:45:00,11.07,11.2,1,1.56
 29/01/2019 12:00:00,11.07,11.2,1,1.56
 29/01/2019 12:15:00,11.07,11.2,1,1.56
 29/01/2019 12:30:00,11.06,11.2,1,1.64
 29/01/2019 12:45:00,11.06,11.2,1,1.74
 29/01/2019 13:00:00,11.06,11.2,1,1.74
 29/01/2019 13:15:00,11.1,11.2,1,1.74
 29/01/2019 13:30:00,11.11,11.2,1,1.74
 29/01/2019 13:45:00,11.05,11.2,1,1.74
 29/01/2019 14:00:00,11.05,11.2,1,1.74
 29/01/2019 14:15:00,11.05,11.2,1,1.74
 29/01/2019 14:30:00,11.05,11.2,1,1.74
 29/01/2019 14:45:00,11.05,11.2,1,1.74
 29/01/2019 15:00:00,11.05,11.2,1,1.74
 29/01/2019 15:15:00,11.05,11.2,1,1.74
 29/01/2019 15:30:00,11.05,11.2,1,1.74
 29/01/2019 15:45:00,11.05,11.2,1,1.74
 29/01/2019 16:00:00,11.05,11.2,1,1.74
 29/01/2019 16:15:00,11.05,11.2,1,1.74
 29/01/2019 16:30:00,11.05,11.2,1,1.74
 29/01/2019 16:45:00,11.05,11.2,1,1.74
 29/01/2019 17:00:00,11.05,11.2,1,1.74
 29/01/2019 17:15:00,11.05,11.2,1,1.74
 29/01/2019 17:30:00,11.05,11.2,1,1.74
 29/01/2019 17:45:00,11.05,11.2,1,1.74
 29/01/2019 18:00:00,11.05,11.2,1,1.74
 29/01/2019 18:15:00,11.05,11.2,1,1.74
 29/01/2019 18:30:00,11.05,11.2,1,1.74
 29/01/2019 18:45:00,11.05,11.2,1,1.74
 29/01/2019 19:00:00,11.05,11.2,1,1.74
 29/01/2019 19:15:00,11.05,11.2,1,1.74
 29/01/2019 19:30:00,11.05,11.2,1,1.74
 29/01/2019 19:45:00,11.05,11.2,1,1.74
 29/01/2019 20:00:00,11.05,11.2,1,1.74
 29/01/2019 20:15:00,11.05,11.2,1,1.74
 29/01/2019 20:30:00,11.05,11.2,1,1.74
 29/01/2019 20:45:00,11.05,11.2,1,1.74
 29/01/2019 21:00:00,11.05,11.2,1,1.74
 29/01/2019 21:15:00,11.05,11.2,1,1.74
 29/01/2019 21:30:00,11.05,11.2,1,1.74
 29/01/2019 21:45:00,11.05,11.2,1,1.74
 29/01/2019 22:00:00,11.05,11.2,1,1.74
 29/01/2019 22:15:00,11.05,11.2,1,1.74
 29/01/2019 22:30:00,11.05,11.2,1,1.74
 29/01/2019 22:45:00,11.05,11.2,1,1.74
 29/01/2019 23:00:00,11.05,11.2,1,1.74
 29/01/2019 23:15:00,11.05,11.2,1,1.74
 29/01/2019 23:30:00,11.05,11.2,1,1.74
 29/01/2019 23:45:00,11.05,11.2,1,1.74
 30/01/2019 00:00:00,11.05,11.2,1,1.74
 30/01/2019 00:15:00,11.05,11.2,1,1.74
 30/01/2019 00:30:00,11.05,11.2,1,1.74
 30/01/2019 00:45:00,11.05,11.2,1,1.74
 30/01/2019 01:00:00,11.05,11.2,1,1.74
 30/01/2019 01:15:00,11.05,11.2,1,1.74
 30/01/2019 01:30:00,11.05,11.2,1,1.74
 30/01/2019 01:45:00,11.05,11.2,1,1.74
 30/01/2019 02:00:00,11.05,11.2,1,1.74
 30/01/2019 02:15:00,11.05,11.2,1,1.74
 30/01/2019 02:30:00,11.05,11.2,1,1.74
 30/01/2019 02:45:00,11.05,11.2,1,1.74
 30/01/2019 03:00:00,11.05,11.2,1,1.74
 30/01/2019 03:15:00,11.05,11.2,1,1.74
 30/01/2019 03:30:00,11.05,11.2,1,1.74
 30/01/2019 03:45:00,11.05,11.2,1,1.74
 30/01/2019 04:00:00,11.05,11.2,1,1.74
 30/01/2019 04:15:00,11.05,11.2,1,1.74
 30/01/2019 04:30:00,11.05,11.2,1,1.74
 30/01/2019 04:45:00,11.05,11.2,1,1.74
 30/01/2019 05:00:00,11.05,11.2,1,1.74
 30/01/2019 05:15:00,11.05,11.2,1,1.74
 30/01/2019 05:30:00,11.05,11.2,1,1.74
 30/01/2019 05:45:00,11.05,11.2,1,1.74
 30/01/2019 06:00:00,11.05,11.2,1,1.74
 30/01/2019 06:15:00,11.05,11.2,1,1.74
 30/01/2019 06:30:00,11.05,11.2,1,1.74
 30/01/2019 06:45:00,11.05,11.2,1,1.74
 30/01/2019 07:00:00,11.05,11.2,1,1.74
 30/01/2019 07:15:00,11.05,11.2,1,1.74
 30/01/2019 07:30:00,11.05,11.2,1,1.74
 30/01/2019 07:45:00,11.05,11.2,1,1.74
 30/01/2019 08:00:00,11.05,11.2,1,1.74
 30/01/2019 08:15:00,11.05,11.2,1,1.74
 30/01/2019 08:30:00,11.05,11.2,1,1.74
 30/01/2019 08:45:00,11.05,11.2,1,1.74
 30/01/2019 09:00:00,11.05,11.2,1,1.74
 30/01/2019 09:15:00,11.05,11.2,1,1.74
 30/01/2019 09:30:00,11.05,11.2,1,1.74
 30/01/2019 09:45:00,11.06,11.2,1,1.74
 30/01/2019 10:00:00,11.08,11.2,1,1.74
 30/01/2019 10:15:00,11.08,11.2,1,1.74
 30/01/2019 10:30:00,11.08,11.2,1,1.74
 30/01/2019 10:45:00,11.11,11.2,1,1.59
 30/01/2019 11:00:00,11.08,11.2,1,1.54
 30/01/2019 11:15:00,11.08,11.2,1,1.3
 30/01/2019 11:30:00,11.12,11.2,1,1.26
 30/01/2019 11:45:00,11.13,11.2,1,1.36
 30/01/2019 12:00:00,11.05,11.2,1,1.17
 30/01/2019 12:15:00,11.05,11.2,1,1.42
 30/01/2019 12:30:00,11.04,11.2,1,1.25
 30/01/2019 12:45:00,11.0,11.2,1,1.35
 30/01/2019 13:00:00,11.0,11.2,1,1.21
 30/01/2019 13:15:00,11.05,11.2,1,1.21
 30/01/2019 13:30:00,11.05,11.2,1,1.21
 30/01/2019 13:45:00,11.03,11.2,1,1.21
 30/01/2019 14:00:00,11.0,11.2,1,1.21
 30/01/2019 14:15:00,11.0,11.2,1,1.21
 30/01/2019 14:30:00,11.0,11.2,1,1.21
 30/01/2019 14:45:00,11.0,11.2,1,1.21
 30/01/2019 15:00:00,11.0,11.2,1,1.21
 30/01/2019 15:15:00,10.99,11.2,1,1.3
 30/01/2019 15:30:00,10.96,11.2,1,1.47
 30/01/2019 15:45:00,10.96,11.2,1,1.47
 30/01/2019 16:00:00,10.91,11.2,1,1.47
 30/01/2019 16:15:00,10.9,11.2,1,1.47
 30/01/2019 16:30:00,10.9,11.2,1,1.63
 30/01/2019 16:45:00,10.9,11.2,1,1.84
 30/01/2019 17:00:00,10.9,11.2,1,1.96
 30/01/2019 17:15:00,10.9,11.2,1,2.06
 30/01/2019 17:30:00,10.93,11.2,1,2.23
 30/01/2019 17:45:00,10.95,11.2,1,2.45
 30/01/2019 18:00:00,10.98,11.2,1,2.48
 30/01/2019 18:15:00,11.01,11.2,1,2.48
 30/01/2019 18:30:00,11.01,11.2,1,2.48
 30/01/2019 18:45:00,11.01,11.2,1,2.48
 30/01/2019 19:00:00,11.05,11.2,1,2.48
 30/01/2019 19:15:00,11.07,11.2,1,2.48
 30/01/2019 19:30:00,11.02,11.2,1,2.33
 30/01/2019 19:45:00,10.98,11.2,1,2.23
 30/01/2019 20:00:00,10.98,11.2,1,2.23
 30/01/2019 20:15:00,10.98,11.2,1,2.23
 30/01/2019 20:30:00,10.98,11.2,1,2.15
 30/01/2019 20:45:00,10.98,11.2,1,1.98
 30/01/2019 21:00:00,11.0,11.2,1,1.98
 30/01/2019 21:15:00,10.98,11.2,1,1.98
 30/01/2019 21:30:00,11.04,11.2,1,1.98
 30/01/2019 21:45:00,11.04,11.2,1,1.98
 30/01/2019 22:00:00,11.04,11.2,1,1.92
 30/01/2019 22:15:00,11.04,11.2,1,1.76
 30/01/2019 22:30:00,11.04,11.2,1,1.76
 30/01/2019 22:45:00,11.04,11.2,1,1.63
 30/01/2019 23:00:00,11.04,11.2,1,1.51
 30/01/2019 23:15:00,11.0,11.2,1,1.51
 30/01/2019 23:30:00,11.0,11.2,1,1.51
 30/01/2019 23:45:00,11.0,11.2,1,1.51
 31/01/2019 00:00:00,11.0,11.2,1,1.51
 31/01/2019 00:15:00,10.94,11.2,1,1.7
 31/01/2019 00:30:00,10.94,11.2,1,1.78
 31/01/2019 00:45:00,10.87,11.2,1,1.89
 31/01/2019 01:00:00,10.87,11.2,1,2.04
 31/01/2019 01:15:00,10.84,11.2,1,2.04
 31/01/2019 01:30:00,10.87,11.2,1,2.04
 31/01/2019 01:45:00,10.88,11.2,1,2.04
 31/01/2019 02:00:00,10.92,11.2,1,2.04
 31/01/2019 02:15:00,10.92,11.2,1,2.04
 31/01/2019 02:30:00,10.92,11.2,1,2.04
 31/01/2019 02:45:00,10.92,11.2,1,2.04
 31/01/2019 03:00:00,10.92,11.2,1,2.04
 31/01/2019 03:15:00,10.98,11.2,1,2.04
 31/01/2019 03:30:00,10.98,11.2,1,2.04
 31/01/2019 03:45:00,10.98,11.2,1,2.04
 31/01/2019 04:00:00,11.02,11.2,1,2.04
 31/01/2019 04:15:00,10.99,11.2,1,2.04
 31/01/2019 04:30:00,10.98,11.2,1,2.04
 31/01/2019 04:45:00,10.98,11.2,1,2.04
 31/01/2019 05:00:00,10.98,11.2,1,2.04
 31/01/2019 05:15:00,10.98,11.2,1,2.04
 31/01/2019 05:30:00,10.98,11.2,1,2.04
 31/01/2019 05:45:00,10.96,11.2,1,2.04
 31/01/2019 06:00:00,10.93,11.2,1,2.04
 31/01/2019 06:15:00,10.87,11.2,1,2.04
 31/01/2019 06:30:00,10.87,11.2,1,2.04
 31/01/2019 06:45:00,10.86,11.2,1,2.04
 31/01/2019 07:00:00,10.85,11.2,1,2.04
 31/01/2019 07:15:00,10.9,11.2,1,2.04
 31/01/2019 07:30:00,10.96,11.2,1,2.04
 31/01/2019 07:45:00,10.96,11.2,1,2.04
 31/01/2019 08:00:00,10.96,11.2,1,2.04
 31/01/2019 08:15:00,10.96,11.2,1,2.04
 31/01/2019 08:30:00,10.96,11.2,1,2.04
 31/01/2019 08:45:00,10.96,11.2,1,2.04
 31/01/2019 09:00:00,10.96,11.2,1,2.04
 31/01/2019 09:15:00,10.96,11.2,1,1.91
 31/01/2019 09:30:00,10.96,11.2,1,1.89
 31/01/2019 09:45:00,10.96,11.2,1,2.06
 31/01/2019 10:00:00,10.96,11.2,1,1.82
 31/01/2019 10:15:00,11.0,11.2,1,1.79
 31/01/2019 10:30:00,11.01,11.2,1,1.79
 31/01/2019 10:45:00,11.01,11.2,1,1.79
 31/01/2019 11:00:00,11.01,11.2,1,1.79
 31/01/2019 11:15:00,11.01,11.2,1,1.79
 31/01/2019 11:30:00,11.01,11.2,1,1.79
 31/01/2019 11:45:00,11.01,11.2,1,1.79
 31/01/2019 12:00:00,11.01,11.2,1,1.79
 31/01/2019 12:15:00,11.01,11.2,1,1.79
 31/01/2019 12:30:00,11.01,11.2,1,1.79
 31/01/2019 12:45:00,11.07,11.2,1,1.79
 31/01/2019 13:00:00,11.07,11.2,1,1.79
 31/01/2019 13:15:00,11.07,11.2,1,1.79
 31/01/2019 13:30:00,11.07,11.2,1,1.91
 31/01/2019 13:45:00,11.01,11.2,1,2.01
 31/01/2019 14:00:00,11.0,11.2,1,2.01
 31/01/2019 14:15:00,11.0,11.2,1,2.01
 31/01/2019 14:30:00,11.0,11.2,1,2.01
 31/01/2019 14:45:00,11.0,11.2,1,2.01
 31/01/2019 15:00:00,11.05,11.2,1,2.01
 31/01/2019 15:15:00,11.07,11.2,1,2.01
 31/01/2019 15:30:00,11.07,11.2,1,2.01
 31/01/2019 15:45:00,11.07,11.2,1,2.01
 31/01/2019 16:00:00,11.07,11.2,1,2.01
 31/01/2019 16:15:00,11.07,11.2,1,2.01
 31/01/2019 16:30:00,11.07,11.2,1,2.05
 31/01/2019 16:45:00,11.07,11.2,1,2.26
 31/01/2019 17:00:00,11.03,11.2,1,2.44
 31/01/2019 17:15:00,11.01,11.2,1,2.53
 31/01/2019 17:30:00,11.01,11.2,1,2.53
 31/01/2019 17:45:00,11.01,11.2,1,2.53
 31/01/2019 18:00:00,11.01,11.2,1,2.53
 31/01/2019 18:15:00,11.01,11.2,1,2.53
 31/01/2019 18:30:00,11.03,11.2,1,2.53
 31/01/2019 18:45:00,11.08,11.2,1,2.53
 31/01/2019 19:00:00,11.0,11.2,1,2.53
 31/01/2019 19:15:00,10.98,11.2,1,2.53
 31/01/2019 19:30:00,10.97,11.2,1,2.53
 31/01/2019 19:45:00,10.96,11.2,1,2.32
 31/01/2019 20:00:00,11.01,11.2,1,2.26
 31/01/2019 20:15:00,10.98,11.2,1,2.26
 31/01/2019 20:30:00,10.97,11.2,1,2.15
 31/01/2019 20:45:00,10.97,11.2,1,2.01
 31/01/2019 21:00:00,10.97,11.2,1,2.01
 31/01/2019 21:15:00,11.0,11.2,1,2.01
 31/01/2019 21:30:00,11.04,11.2,1,2.01
 31/01/2019 21:45:00,11.04,11.2,1,2.01
 31/01/2019 22:00:00,10.97,11.2,1,2.01
 31/01/2019 22:15:00,10.97,11.2,1,1.79
 31/01/2019 22:30:00,11.02,11.2,1,1.76
 31/01/2019 22:45:00,11.08,11.2,1,1.76
 31/01/2019 23:00:00,11.08,11.2,1,1.56
 31/01/2019 23:15:00,11.08,11.2,1,1.49
 31/01/2019 23:30:00,11.08,11.2,1,1.49
 31/01/2019 23:45:00,11.08,11.2,1,1.49
 01/02/2019 00:00:00,11.08,11.2,1,1.49
 01/02/2019 00:15:00,11.01,11.2,1,1.71
 01/02/2019 00:30:00,11.01,11.2,1,1.94
 01/02/2019 00:45:00,11.01,11.2,1,2.03
 01/02/2019 01:00:00,11.01,11.2,1,2.03
 01/02/2019 01:15:00,10.98,11.2,1,2.03
 01/02/2019 01:30:00,10.98,11.2,1,2.03
 01/02/2019 01:45:00,10.98,11.2,1,2.03
 01/02/2019 02:00:00,10.98,11.2,1,2.03
 01/02/2019 02:15:00,10.98,11.2,1,2.03
 01/02/2019 02:30:00,11.0,11.2,1,2.03
 01/02/2019 02:45:00,11.04,11.2,1,2.03
 01/02/2019 03:00:00,11.04,11.2,1,2.03
 01/02/2019 03:15:00,11.04,11.2,1,2.03
 01/02/2019 03:30:00,11.04,11.2,1,2.03
 01/02/2019 03:45:00,11.04,11.2,1,2.03
 01/02/2019 04:00:00,11.04,11.2,1,2.03
 01/02/2019 04:15:00,11.04,11.2,1,2.03
 01/02/2019 04:30:00,11.04,11.2,1,2.03
 01/02/2019 04:45:00,11.04,11.2,1,2.03
 01/02/2019 05:00:00,11.04,11.2,1,2.03
 01/02/2019 05:15:00,11.04,11.2,1,2.03
 01/02/2019 05:30:00,11.04,11.2,1,2.03
 01/02/2019 05:45:00,10.98,11.2,1,2.03
 01/02/2019 06:00:00,10.98,11.2,1,2.03
 01/02/2019 06:15:00,10.93,11.2,1,2.03
 01/02/2019 06:30:00,10.92,11.2,1,2.03
 01/02/2019 06:45:00,10.92,11.2,1,2.03
 01/02/2019 07:00:00,10.92,11.2,1,2.03
 01/02/2019 07:15:00,10.88,11.2,1,2.03
 01/02/2019 07:30:00,10.87,11.2,1,2.03
 01/02/2019 07:45:00,10.87,11.2,1,2.03
 01/02/2019 08:00:00,10.87,11.2,1,2.03
 01/02/2019 08:15:00,10.9,11.2,1,2.03
 01/02/2019 08:30:00,10.95,11.2,1,2.03
 01/02/2019 08:45:00,10.95,11.2,1,2.03
 01/02/2019 09:00:00,10.95,11.2,1,2.03
 01/02/2019 09:15:00,10.96,11.2,1,2.03
 01/02/2019 09:30:00,11.03,11.2,1,2.03
 01/02/2019 09:45:00,11.03,11.2,1,2.03
 01/02/2019 10:00:00,11.03,11.2,1,2.03
 01/02/2019 10:15:00,11.03,11.2,1,2.03
 01/02/2019 10:30:00,11.03,11.2,1,2.03
 01/02/2019 10:45:00,11.03,11.2,1,2.03
 01/02/2019 11:00:00,11.03,11.2,1,2.03
 01/02/2019 11:15:00,11.03,11.2,1,2.03
 01/02/2019 11:30:00,11.03,11.2,1,2.03
 01/02/2019 11:45:00,11.03,11.2,1,2.03
 01/02/2019 12:00:00,11.03,11.2,1,2.03
 01/02/2019 12:15:00,11.03,11.2,1,2.03
 01/02/2019 12:30:00,11.03,11.2,1,2.03
 01/02/2019 12:45:00,11.03,11.2,1,2.03
 01/02/2019 13:00:00,11.04,11.2,1,2.03
 01/02/2019 13:15:00,11.09,11.2,1,2.03
 01/02/2019 13:30:00,11.07,11.2,1,2.03
 01/02/2019 13:45:00,11.0,11.2,1,2.03
 01/02/2019 14:00:00,11.0,11.2,1,2.03
 01/02/2019 14:15:00,11.0,11.2,1,2.03
 01/02/2019 14:30:00,11.0,11.2,1,2.03
 01/02/2019 14:45:00,11.0,11.2,1,2.03
 01/02/2019 15:00:00,11.0,11.2,1,2.03
 01/02/2019 15:15:00,11.0,11.2,1,2.03
 01/02/2019 15:30:00,11.0,11.2,1,1.99
 01/02/2019 15:45:00,11.0,11.2,1,1.81
 01/02/2019 16:00:00,11.0,11.2,1,1.81
 01/02/2019 16:15:00,11.0,11.2,1,1.85
 01/02/2019 16:30:00,10.95,11.2,1,2.03
 01/02/2019 16:45:00,10.94,11.2,1,2.03
 01/02/2019 17:00:00,10.92,11.2,1,2.28
 01/02/2019 17:15:00,10.94,11.2,1,2.29
 01/02/2019 17:30:00,10.92,11.2,1,2.29
 01/02/2019 17:45:00,10.88,11.2,1,2.49
 01/02/2019 18:00:00,10.88,11.2,1,2.55
 01/02/2019 18:15:00,10.88,11.2,1,2.55
 01/02/2019 18:30:00,10.93,11.2,1,2.55
 01/02/2019 18:45:00,10.94,11.2,1,2.55
 01/02/2019 19:00:00,10.96,11.2,1,2.5
 01/02/2019 19:15:00,10.94,11.2,1,2.29
 01/02/2019 19:30:00,10.96,11.2,1,2.29
 01/02/2019 19:45:00,11.0,11.2,1,2.29
 01/02/2019 20:00:00,11.0,11.2,1,2.22
 01/02/2019 20:15:00,11.0,11.2,1,2.01
 01/02/2019 20:30:00,11.0,11.2,1,2.01
 01/02/2019 20:45:00,11.0,11.2,1,2.01
 01/02/2019 21:00:00,11.0,11.2,1,2.01
 01/02/2019 21:15:00,11.03,11.2,1,2.01
 01/02/2019 21:30:00,11.02,11.2,1,2.01
 01/02/2019 21:45:00,11.0,11.2,1,2.01
 01/02/2019 22:00:00,11.0,11.2,1,2.01
 01/02/2019 22:15:00,11.04,11.2,1,1.75
 01/02/2019 22:30:00,11.06,11.2,1,1.74
 01/02/2019 22:45:00,11.05,11.2,1,1.74
 01/02/2019 23:00:00,11.0,11.2,1,1.72
 01/02/2019 23:15:00,11.0,11.2,1,1.49
 01/02/2019 23:30:00,11.01,11.2,1,1.49
 01/02/2019 23:45:00,11.06,11.2,1,1.49
 02/02/2019 00:00:00,11.06,11.2,1,1.49
 02/02/2019 00:15:00,10.96,11.2,1,1.73
 02/02/2019 00:30:00,10.95,11.2,1,1.78
 02/02/2019 00:45:00,10.92,11.2,1,2.01
 02/02/2019 01:00:00,10.89,11.2,1,2.01
 02/02/2019 01:15:00,10.89,11.2,1,2.01
 02/02/2019 01:30:00,10.93,11.2,1,2.01
 02/02/2019 01:45:00,10.96,11.2,1,2.01
 02/02/2019 02:00:00,10.96,11.2,1,2.01
 02/02/2019 02:15:00,10.96,11.2,1,2.01
 02/02/2019 02:30:00,10.96,11.2,1,2.01
 02/02/2019 02:45:00,10.96,11.2,1,2.01
 02/02/2019 03:00:00,10.96,11.2,1,2.01
 02/02/2019 03:15:00,10.96,11.2,1,2.01
 02/02/2019 03:30:00,11.02,11.2,1,2.01
 02/02/2019 03:45:00,11.02,11.2,1,2.01
 02/02/2019 04:00:00,11.02,11.2,1,2.01
 02/02/2019 04:15:00,11.02,11.2,1,2.01
 02/02/2019 04:30:00,11.02,11.2,1,2.01
 02/02/2019 04:45:00,11.02,11.2,1,2.01
 02/02/2019 05:00:00,11.02,11.2,1,2.01
 02/02/2019 05:15:00,11.02,11.2,1,2.01
 02/02/2019 05:30:00,11.02,11.2,1,2.01
 02/02/2019 05:45:00,11.02,11.2,1,2.01
 02/02/2019 06:00:00,11.02,11.2,1,2.01
 02/02/2019 06:15:00,10.95,11.2,1,2.01
 02/02/2019 06:30:00,10.9,11.2,1,2.01
 02/02/2019 06:45:00,10.88,11.2,1,2.01
 02/02/2019 07:00:00,10.83,11.2,1,2.01
 02/02/2019 07:15:00,10.83,11.2,1,2.01
 02/02/2019 07:30:00,10.89,11.2,1,2.01
 02/02/2019 07:45:00,10.89,11.2,1,2.01
 02/02/2019 08:00:00,10.89,11.2,1,2.01
 02/02/2019 08:15:00,10.89,11.2,1,2.01
 02/02/2019 08:30:00,10.89,11.2,1,2.01
 02/02/2019 08:45:00,10.89,11.2,1,2.01
 02/02/2019 09:00:00,10.89,11.2,1,2.01
 02/02/2019 09:15:00,10.89,11.2,1,2.01
 02/02/2019 09:30:00,10.95,11.2,1,2.01
 02/02/2019 09:45:00,10.96,11.2,1,2.01
 02/02/2019 10:00:00,10.96,11.2,1,1.79
 02/02/2019 10:15:00,10.98,11.2,1,1.76
 02/02/2019 10:30:00,11.01,11.2,1,1.76
 02/02/2019 10:45:00,10.99,11.2,1,1.76
 02/02/2019 11:00:00,10.96,11.2,1,1.76
 02/02/2019 11:15:00,10.96,11.2,1,1.54
 02/02/2019 11:30:00,10.96,11.2,1,1.47
 02/02/2019 11:45:00,10.96,11.2,1,1.47
 02/02/2019 12:00:00,11.01,11.2,1,1.47
 02/02/2019 12:15:00,11.03,11.2,1,1.47
 02/02/2019 12:30:00,11.03,11.2,1,1.47
 02/02/2019 12:45:00,11.03,11.2,1,1.47
 02/02/2019 13:00:00,11.03,11.2,1,1.47
 02/02/2019 13:15:00,11.03,11.2,1,1.47
 02/02/2019 13:30:00,11.03,11.2,1,1.47
 02/02/2019 13:45:00,11.09,11.2,1,1.47
 02/02/2019 14:00:00,11.0,11.2,1,1.47
 02/02/2019 14:15:00,10.96,11.2,1,1.47
 02/02/2019 14:30:00,10.92,11.2,1,1.47
 02/02/2019 14:45:00,10.89,11.2,1,1.47
 02/02/2019 15:00:00,10.89,11.2,1,1.22
 02/02/2019 15:15:00,10.89,11.2,1,1.21
 02/02/2019 15:30:00,10.89,11.2,1,1.21
 02/02/2019 15:45:00,10.89,11.2,1,1.42
 02/02/2019 16:00:00,10.89,11.2,1,1.44
 02/02/2019 16:15:00,10.89,11.2,1,1.48
 02/02/2019 16:30:00,10.91,11.2,1,1.71
 02/02/2019 16:45:00,10.99,11.2,1,1.71
 02/02/2019 17:00:00,11.0,11.2,1,1.88
 02/02/2019 17:15:00,11.0,11.2,1,1.98
 02/02/2019 17:30:00,10.96,11.2,1,2.21
 02/02/2019 17:45:00,10.94,11.2,1,2.21
 02/02/2019 18:00:00,10.94,11.2,1,2.49
 02/02/2019 18:15:00,10.94,11.2,1,2.5
 02/02/2019 18:30:00,10.94,11.2,1,2.5
 02/02/2019 18:45:00,10.96,11.2,1,2.5
 02/02/2019 19:00:00,11.0,11.2,1,2.5
 02/02/2019 19:15:00,11.0,11.2,1,2.29
 02/02/2019 19:30:00,11.06,11.2,1,2.23
 02/02/2019 19:45:00,10.98,11.2,1,2.23
 02/02/2019 20:00:00,10.95,11.2,1,2.04
 02/02/2019 20:15:00,10.91,11.2,1,1.96
 02/02/2019 20:30:00,10.91,11.2,1,1.96
 02/02/2019 20:45:00,10.93,11.2,1,1.96
 02/02/2019 21:00:00,10.98,11.2,1,1.96
 02/02/2019 21:15:00,10.98,11.2,1,1.96
 02/02/2019 21:30:00,10.98,11.2,1,1.96
 02/02/2019 21:45:00,11.02,11.2,1,1.94
 02/02/2019 22:00:00,11.04,11.2,1,1.69
 02/02/2019 22:15:00,11.04,11.2,1,1.69
 02/02/2019 22:30:00,11.04,11.2,1,1.69
 02/02/2019 22:45:00,11.04,11.2,1,1.69
 02/02/2019 23:00:00,11.04,11.2,1,1.69
 02/02/2019 23:15:00,11.04,11.2,1,1.69
 02/02/2019 23:30:00,11.04,11.2,1,1.69
 02/02/2019 23:45:00,11.04,11.2,1,1.69
 03/02/2019 00:00:00,11.04,11.2,1,1.69
 03/02/2019 00:15:00,10.98,11.2,1,1.76
 03/02/2019 00:30:00,10.98,11.2,1,1.96
 03/02/2019 00:45:00,10.93,11.2,1,1.96
 03/02/2019 01:00:00,10.92,11.2,1,1.96
 03/02/2019 01:15:00,10.92,11.2,1,2.11
 03/02/2019 01:30:00,10.92,11.2,1,2.23
 03/02/2019 01:45:00,10.95,11.2,1,2.23
 03/02/2019 02:00:00,10.98,11.2,1,2.23
 03/02/2019 02:15:00,10.98,11.2,1,2.23
 03/02/2019 02:30:00,10.98,11.2,1,2.23
 03/02/2019 02:45:00,10.98,11.2,1,2.23
 03/02/2019 03:00:00,10.98,11.2,1,2.23
 03/02/2019 03:15:00,10.98,11.2,1,2.23
 03/02/2019 03:30:00,11.0,11.2,1,2.23
 03/02/2019 03:45:00,11.04,11.2,1,2.23
 03/02/2019 04:00:00,11.04,11.2,1,2.23
 03/02/2019 04:15:00,11.04,11.2,1,2.23
 03/02/2019 04:30:00,11.04,11.2,1,2.16
 03/02/2019 04:45:00,11.03,11.2,1,1.98
 03/02/2019 05:00:00,11.03,11.2,1,1.98
 03/02/2019 05:15:00,11.03,11.2,1,1.98
 03/02/2019 05:30:00,11.03,11.2,1,1.98
 03/02/2019 05:45:00,11.03,11.2,1,1.98
 03/02/2019 06:00:00,11.03,11.2,1,1.98
 03/02/2019 06:15:00,11.03,11.2,1,1.98
 03/02/2019 06:30:00,11.03,11.2,1,1.98
 03/02/2019 06:45:00,11.01,11.2,1,1.98
 03/02/2019 07:00:00,10.98,11.2,1,1.98
 03/02/2019 07:15:00,10.98,11.2,1,1.98
 03/02/2019 07:30:00,10.98,11.2,1,1.98
 03/02/2019 07:45:00,10.98,11.2,1,1.98
 03/02/2019 08:00:00,10.98,11.2,1,1.98
 03/02/2019 08:15:00,10.98,11.2,1,1.98
 03/02/2019 08:30:00,10.98,11.2,1,1.98
 03/02/2019 08:45:00,10.98,11.2,1,1.98
 03/02/2019 09:00:00,10.98,11.2,1,1.98
 03/02/2019 09:15:00,10.98,11.2,1,1.98
 03/02/2019 09:30:00,10.98,11.2,1,1.74
 03/02/2019 09:45:00,10.98,11.2,1,1.71
 03/02/2019 10:00:00,10.98,11.2,1,1.71
 03/02/2019 10:15:00,10.98,11.2,1,1.71
 03/02/2019 10:30:00,10.98,11.2,1,1.67
 03/02/2019 10:45:00,11.01,11.2,1,1.44
 03/02/2019 11:00:00,11.04,11.2,1,1.44
 03/02/2019 11:15:00,11.04,11.2,1,1.44
 03/02/2019 11:30:00,11.04,11.2,1,1.44
 03/02/2019 11:45:00,11.04,11.2,1,1.44
 03/02/2019 12:00:00,11.04,11.2,1,1.44
 03/02/2019 12:15:00,11.04,11.2,1,1.44
 03/02/2019 12:30:00,11.03,11.2,1,1.19
 03/02/2019 12:45:00,10.97,11.2,1,1.17
 03/02/2019 13:00:00,10.97,11.2,1,1.25
 03/02/2019 13:15:00,10.97,11.2,1,1.44
 03/02/2019 13:30:00,10.97,11.2,1,1.44
 03/02/2019 13:45:00,10.97,11.2,1,1.34
 03/02/2019 14:00:00,10.97,11.2,1,1.16
 03/02/2019 14:15:00,10.93,11.2,1,1.28
 03/02/2019 14:30:00,10.91,11.2,1,1.41
 03/02/2019 14:45:00,10.91,11.2,1,1.41
 03/02/2019 15:00:00,10.91,11.2,1,1.41
 03/02/2019 15:15:00,10.91,11.2,1,1.6
 03/02/2019 15:30:00,10.91,11.2,1,1.68
 03/02/2019 15:45:00,10.91,11.2,1,1.68
 03/02/2019 16:00:00,10.91,11.2,1,1.68
 03/02/2019 16:15:00,10.85,11.2,1,1.68
 03/02/2019 16:30:00,10.89,11.2,1,1.93
 03/02/2019 16:45:00,10.98,11.2,1,1.94
 03/02/2019 17:00:00,10.99,11.2,1,1.94
 03/02/2019 17:15:00,10.97,11.2,1,2.14
 03/02/2019 17:30:00,10.92,11.2,1,2.21
 03/02/2019 17:45:00,10.93,11.2,1,2.21
 03/02/2019 18:00:00,10.96,11.2,1,2.42
 03/02/2019 18:15:00,11.0,11.2,1,2.46
 03/02/2019 18:30:00,11.0,11.2,1,2.46
 03/02/2019 18:45:00,11.01,11.2,1,2.46
 03/02/2019 19:00:00,11.05,11.2,1,2.46
 03/02/2019 19:15:00,11.06,11.2,1,2.34
 03/02/2019 19:30:00,11.05,11.2,1,2.21
 03/02/2019 19:45:00,11.0,11.2,1,2.21
 03/02/2019 20:00:00,10.99,11.2,1,2.08
 03/02/2019 20:15:00,10.99,11.2,1,1.94
 03/02/2019 20:30:00,10.99,11.2,1,1.94
 03/02/2019 20:45:00,10.99,11.2,1,1.94
 03/02/2019 21:00:00,11.04,11.2,1,1.94
 03/02/2019 21:15:00,11.01,11.2,1,1.94
 03/02/2019 21:30:00,10.99,11.2,1,1.88
 03/02/2019 21:45:00,11.04,11.2,1,1.69
 03/02/2019 22:00:00,11.04,11.2,1,1.69
 03/02/2019 22:15:00,11.04,11.2,1,1.69
 03/02/2019 22:30:00,11.04,11.2,1,1.56
 03/02/2019 22:45:00,11.04,11.2,1,1.42
 03/02/2019 23:00:00,11.0,11.2,1,1.42
 03/02/2019 23:15:00,10.98,11.2,1,1.42
 03/02/2019 23:30:00,10.87,11.2,1,1.42
 03/02/2019 23:45:00,11.04,11.2,1,1.42
 04/02/2019 00:00:00,11.08,11.2,1,1.42
 04/02/2019 00:00:00,11.08,11.2,1,1.42
 04/02/2019 00:15:00,10.93,11.2,1,1.54
 04/02/2019 00:30:00,10.88,11.2,1,1.66
 04/02/2019 00:45:00,10.88,11.2,1,1.83
 04/02/2019 01:00:00,10.88,11.2,1,1.93
 04/02/2019 01:15:00,10.85,11.2,1,1.93
 04/02/2019 01:30:00,10.85,11.2,1,1.93
 04/02/2019 01:45:00,10.85,11.2,1,1.93
 04/02/2019 02:00:00,10.88,11.2,1,1.93
 04/02/2019 02:15:00,10.9,11.2,1,1.93
 04/02/2019 02:30:00,10.87,11.2,1,1.93
 04/02/2019 02:45:00,10.87,11.2,1,1.93
 04/02/2019 03:00:00,10.87,11.2,1,1.93
 04/02/2019 03:15:00,10.91,11.2,1,1.93
 04/02/2019 03:30:00,10.92,11.2,1,1.93
 04/02/2019 03:45:00,10.92,11.2,1,1.93
 04/02/2019 04:00:00,10.94,11.2,1,1.93
 04/02/2019 04:15:00,10.99,11.2,1,1.93
 04/02/2019 04:30:00,10.99,11.2,1,1.93
 04/02/2019 04:45:00,10.99,11.2,1,1.93
 04/02/2019 05:00:00,10.99,11.2,1,1.93
 04/02/2019 05:15:00,10.98,11.2,1,1.93
 04/02/2019 05:30:00,10.92,11.2,1,1.93
 04/02/2019 05:45:00,10.92,11.2,1,1.93
 04/02/2019 06:00:00,10.92,11.2,1,1.93
 04/02/2019 06:15:00,10.87,11.2,1,1.93
 04/02/2019 06:30:00,10.9,11.2,1,1.93
 04/02/2019 06:45:00,10.91,11.2,1,1.93
 04/02/2019 07:00:00,10.91,11.2,1,1.93
 04/02/2019 07:15:00,10.96,11.2,1,1.93
 04/02/2019 07:30:00,10.96,11.2,1,2.0
 04/02/2019 07:45:00,10.96,11.2,1,2.18
 04/02/2019 08:00:00,11.1,11.2,1,2.18
 04/02/2019 08:15:00,11.12,11.2,1,2.18
 04/02/2019 08:30:00,11.12,11.2,1,2.18
 04/02/2019 08:45:00,11.12,11.2,1,2.05
 04/02/2019 09:00:00,11.07,11.2,1,1.91
 04/02/2019 09:15:00,11.07,11.2,1,1.91
 04/02/2019 09:30:00,11.07,11.2,1,1.91
 04/02/2019 09:45:00,11.07,11.2,1,1.91
 04/02/2019 10:00:00,11.07,11.2,1,1.73
 04/02/2019 10:15:00,11.1,11.2,1,1.66
 04/02/2019 10:30:00,11.12,11.2,1,1.66
 04/02/2019 10:45:00,11.12,11.2,1,1.66
 04/02/2019 11:00:00,11.12,11.2,1,1.66
 04/02/2019 11:15:00,11.12,11.2,1,1.66
 04/02/2019 11:30:00,11.07,11.2,1,1.66
 04/02/2019 11:45:00,11.03,11.2,1,1.66
 04/02/2019 12:00:00,11.03,11.2,1,1.66
 04/02/2019 12:15:00,11.03,11.2,1,1.66
 04/02/2019 12:30:00,11.03,11.2,1,1.66
 04/02/2019 12:45:00,11.03,11.2,1,1.54
 04/02/2019 13:00:00,10.99,11.2,1,1.34
 04/02/2019 13:15:00,10.95,11.2,1,1.34
 04/02/2019 13:30:00,10.96,11.2,1,1.34
 04/02/2019 13:45:00,10.99,11.2,1,1.2
 04/02/2019 14:00:00,11.01,11.2,1,1.12
 04/02/2019 14:15:00,11.01,11.2,1,1.12
 04/02/2019 14:30:00,11.01,11.2,1,1.12
 04/02/2019 14:45:00,11.0,11.2,1,1.12
 04/02/2019 15:00:00,10.95,11.2,1,1.12
 04/02/2019 15:15:00,10.95,11.2,1,1.12
 04/02/2019 15:30:00,10.95,11.2,1,1.21
 04/02/2019 15:45:00,10.94,11.2,1,1.39
 04/02/2019 16:00:00,10.96,11.2,1,1.39
 04/02/2019 16:15:00,11.0,11.2,1,1.61
 04/02/2019 16:30:00,11.0,11.2,1,1.68
 04/02/2019 16:45:00,11.0,11.2,1,1.68
 04/02/2019 17:00:00,11.0,11.2,1,1.83
 04/02/2019 17:15:00,11.0,11.2,1,1.93
 04/02/2019 17:30:00,10.99,11.2,1,2.09
 04/02/2019 17:45:00,10.93,11.2,1,2.19
 04/02/2019 18:00:00,10.9,11.2,1,2.19
 04/02/2019 18:15:00,10.9,11.2,1,2.19
 04/02/2019 18:30:00,10.91,11.2,1,2.19
 04/02/2019 18:45:00,10.96,11.2,1,2.19
 04/02/2019 19:00:00,10.96,11.2,1,2.19
 04/02/2019 19:15:00,10.97,11.2,1,2.19
 04/02/2019 19:30:00,11.0,11.2,1,2.19
 04/02/2019 19:45:00,10.96,11.2,1,2.19
 04/02/2019 20:00:00,10.97,11.2,1,2.06
 04/02/2019 20:15:00,10.95,11.2,1,1.94
 04/02/2019 20:30:00,10.94,11.2,1,1.94
 04/02/2019 20:45:00,10.99,11.2,1,1.94
 04/02/2019 21:00:00,10.99,11.2,1,1.94
 04/02/2019 21:15:00,10.97,11.2,1,1.94
 04/02/2019 21:30:00,10.92,11.2,1,1.94
 04/02/2019 21:45:00,10.93,11.2,1,1.81
 04/02/2019 22:00:00,10.98,11.2,1,1.71
 04/02/2019 22:15:00,11.01,11.2,1,1.71
 04/02/2019 22:30:00,11.04,11.2,1,1.71
 04/02/2019 22:45:00,11.1,11.2,1,1.5
 04/02/2019 23:00:00,11.01,11.2,1,1.44
 04/02/2019 23:15:00,11.0,11.2,1,1.44
 04/02/2019 23:30:00,11.0,11.2,1,1.44
 04/02/2019 23:45:00,11.0,11.2,1,1.44
 05/02/2019 00:00:00,11.0,11.2,1,1.44
 05/02/2019 00:15:00,10.89,11.2,1,1.56
 05/02/2019 00:30:00,10.86,11.2,1,1.69
 05/02/2019 00:45:00,11.0,11.2,1,1.88
 05/02/2019 01:00:00,11.04,11.2,1,1.96
 05/02/2019 01:15:00,11.04,11.2,1,1.96
 05/02/2019 01:30:00,11.04,11.2,1,1.96
 05/02/2019 01:45:00,11.04,11.2,1,1.96
 05/02/2019 02:00:00,11.04,11.2,1,1.96
 05/02/2019 02:15:00,11.04,11.2,1,1.96
 05/02/2019 02:30:00,11.04,11.2,1,1.96
 05/02/2019 02:45:00,11.04,11.2,1,1.96
 05/02/2019 03:00:00,11.05,11.2,1,1.96
 05/02/2019 03:15:00,11.0,11.2,1,1.96
 05/02/2019 03:30:00,10.96,11.2,1,1.96
 05/02/2019 03:45:00,10.94,11.2,1,1.96
 05/02/2019 04:00:00,10.94,11.2,1,1.91
 05/02/2019 04:15:00,10.98,11.2,1,1.71
 05/02/2019 04:30:00,11.0,11.2,1,1.71
 05/02/2019 04:45:00,11.0,11.2,1,1.71
 05/02/2019 05:00:00,11.0,11.2,1,1.71
 05/02/2019 05:15:00,11.0,11.2,1,1.71
 05/02/2019 05:30:00,11.0,11.2,1,1.71
 05/02/2019 05:45:00,10.97,11.2,1,1.71
 05/02/2019 06:00:00,10.95,11.2,1,1.71
 05/02/2019 06:15:00,10.89,11.2,1,1.71
 05/02/2019 06:30:00,10.87,11.2,1,1.71
 05/02/2019 06:45:00,10.85,11.2,1,1.71
 05/02/2019 07:00:00,10.92,11.2,1,1.71
 05/02/2019 07:15:00,10.98,11.2,1,1.92
 05/02/2019 07:30:00,11.11,11.2,1,1.96
 05/02/2019 07:45:00,11.02,11.2,1,1.96
 05/02/2019 08:00:00,11.0,11.2,1,1.96
 05/02/2019 08:15:00,10.95,11.2,1,1.96
 05/02/2019 08:30:00,10.95,11.2,1,1.96
 05/02/2019 08:45:00,10.95,11.2,1,1.96
 05/02/2019 09:00:00,10.95,11.2,1,1.96
 05/02/2019 09:15:00,10.95,11.2,1,1.77
 05/02/2019 09:30:00,10.95,11.2,1,1.74
 05/02/2019 09:45:00,10.95,11.2,1,1.74
 05/02/2019 10:00:00,10.95,11.2,1,1.74
 05/02/2019 10:15:00,10.95,11.2,1,1.74
 05/02/2019 10:30:00,11.0,11.2,1,1.74
 05/02/2019 10:45:00,10.98,11.2,1,1.74
 05/02/2019 11:00:00,10.98,11.2,1,1.74
 05/02/2019 11:15:00,10.98,11.2,1,1.74
 05/02/2019 11:30:00,10.98,11.2,1,1.74
 05/02/2019 11:45:00,10.98,11.2,1,1.74
 05/02/2019 12:00:00,10.98,11.2,1,1.74
 05/02/2019 12:15:00,10.98,11.2,1,1.74
 05/02/2019 12:30:00,10.98,11.2,1,1.74
 05/02/2019 12:45:00,10.98,11.2,1,1.74
 05/02/2019 13:00:00,10.98,11.2,1,1.74
 05/02/2019 13:15:00,10.98,11.2,1,1.74
 05/02/2019 13:30:00,10.98,11.2,1,1.74
 05/02/2019 13:45:00,10.98,11.2,1,1.74
 05/02/2019 14:00:00,10.98,11.2,1,1.74
 05/02/2019 14:15:00,10.98,11.2,1,1.74
 05/02/2019 14:30:00,10.98,11.2,1,1.74
 05/02/2019 14:45:00,10.96,11.2,1,1.74
 05/02/2019 15:00:00,10.94,11.2,1,1.74
 05/02/2019 15:15:00,10.94,11.2,1,1.74
 05/02/2019 15:30:00,10.94,11.2,1,1.74
 05/02/2019 15:45:00,10.94,11.2,1,1.74
 05/02/2019 16:00:00,10.94,11.2,1,1.74
 05/02/2019 16:15:00,10.9,11.2,1,1.75
 05/02/2019 16:30:00,10.9,11.2,1,1.98
 05/02/2019 16:45:00,10.97,11.2,1,1.98
 05/02/2019 17:00:00,11.0,11.2,1,2.08
 05/02/2019 17:15:00,11.0,11.2,1,2.19
 05/02/2019 17:30:00,11.0,11.2,1,2.19
 05/02/2019 17:45:00,11.0,11.2,1,2.19
 05/02/2019 18:00:00,11.0,11.2,1,2.19
 05/02/2019 18:15:00,11.0,11.2,1,2.19
 05/02/2019 18:30:00,11.0,11.2,1,2.21
 05/02/2019 18:45:00,11.0,11.2,1,2.45
 05/02/2019 19:00:00,11.01,11.2,1,2.41
 05/02/2019 19:15:00,11.06,11.2,1,2.18
 05/02/2019 19:30:00,11.06,11.2,1,2.18
 05/02/2019 19:45:00,11.04,11.2,1,2.18
 05/02/2019 20:00:00,11.0,11.2,1,2.06
 05/02/2019 20:15:00,11.0,11.2,1,1.91
 05/02/2019 20:30:00,11.03,11.2,1,1.91
 05/02/2019 20:45:00,11.06,11.2,1,1.91
 05/02/2019 21:00:00,11.06,11.2,1,1.91
 05/02/2019 21:15:00,10.98,11.2,1,1.87
 05/02/2019 21:30:00,10.89,11.2,1,1.69
 05/02/2019 21:45:00,10.89,11.2,1,1.69
 05/02/2019 22:00:00,10.94,11.2,1,1.69
 05/02/2019 22:15:00,10.95,11.2,1,1.69
 05/02/2019 22:30:00,11.0,11.2,1,1.45
 05/02/2019 22:45:00,11.01,11.2,1,1.41
 05/02/2019 23:00:00,11.01,11.2,1,1.41
 05/02/2019 23:15:00,11.01,11.2,1,1.41
 05/02/2019 23:30:00,11.01,11.2,1,1.41
 05/02/2019 23:45:00,10.9,11.2,1,1.41
 06/02/2019 00:00:00,10.87,11.2,1,1.41
 06/02/2019 00:15:00,10.98,11.2,1,1.49
 06/02/2019 00:30:00,11.02,11.2,1,1.68
 06/02/2019 00:45:00,10.95,11.2,1,1.68
 06/02/2019 01:00:00,10.95,11.2,1,1.68
 06/02/2019 01:15:00,10.95,11.2,1,1.68
 06/02/2019 01:30:00,10.95,11.2,1,1.68
 06/02/2019 01:45:00,10.98,11.2,1,1.68
 06/02/2019 02:00:00,11.01,11.2,1,1.68
 06/02/2019 02:15:00,11.01,11.2,1,1.68
 06/02/2019 02:30:00,11.0,11.2,1,1.68
 06/02/2019 02:45:00,10.95,11.2,1,1.68
 06/02/2019 03:00:00,10.91,11.2,1,1.68
 06/02/2019 03:15:00,10.91,11.2,1,1.68
 06/02/2019 03:30:00,10.91,11.2,1,1.68
 06/02/2019 03:45:00,10.91,11.2,1,1.68
 06/02/2019 04:00:00,10.91,11.2,1,1.68
 06/02/2019 04:15:00,10.95,11.2,1,1.68
 06/02/2019 04:30:00,10.97,11.2,1,1.68
 06/02/2019 04:45:00,10.97,11.2,1,1.68
 06/02/2019 05:00:00,10.97,11.2,1,1.68
 06/02/2019 05:15:00,10.97,11.2,1,1.68
 06/02/2019 05:30:00,10.97,11.2,1,1.68
 06/02/2019 05:45:00,10.93,11.2,1,1.68
 06/02/2019 06:00:00,10.91,11.2,1,1.68
 06/02/2019 06:15:00,10.86,11.2,1,1.68
 06/02/2019 06:30:00,10.85,11.2,1,1.68
 06/02/2019 06:45:00,10.83,11.2,1,1.68
 06/02/2019 07:00:00,10.83,11.2,1,1.75
 06/02/2019 07:15:00,10.94,11.2,1,1.93
 06/02/2019 07:30:00,11.08,11.2,1,1.93
 06/02/2019 07:45:00,11.08,11.2,1,1.93
 06/02/2019 08:00:00,11.02,11.2,1,1.93
 06/02/2019 08:15:00,11.02,11.2,1,1.93
 06/02/2019 08:30:00,11.07,11.2,1,1.7
 06/02/2019 08:45:00,11.03,11.2,1,1.68
 06/02/2019 09:00:00,11.03,11.2,1,1.49
 06/02/2019 09:15:00,11.08,11.2,1,1.41
 06/02/2019 09:30:00,11.08,11.2,1,1.42
 06/02/2019 09:45:00,11.08,11.2,1,1.47
 06/02/2019 10:00:00,11.11,11.2,1,1.41
 06/02/2019 10:15:00,11.11,11.2,1,1.41
 06/02/2019 10:30:00,11.04,11.2,1,1.41
 06/02/2019 10:45:00,11.04,11.2,1,1.41
 06/02/2019 11:00:00,11.04,11.2,1,1.36
 06/02/2019 11:15:00,11.04,11.2,1,1.09
 06/02/2019 11:30:00,11.04,11.2,1,1.09
 06/02/2019 11:45:00,11.04,11.2,1,1.09
 06/02/2019 12:00:00,11.04,11.2,1,1.09
 06/02/2019 12:15:00,11.04,11.2,1,1.16
 06/02/2019 12:30:00,11.04,11.2,1,1.29
 06/02/2019 12:45:00,11.04,11.2,1,1.05
 06/02/2019 13:00:00,11.04,11.2,1,1.02
 06/02/2019 13:15:00,11.04,11.2,1,1.18
 06/02/2019 13:30:00,11.04,11.2,1,1.27
 06/02/2019 13:45:00,11.04,11.2,1,1.27
 06/02/2019 14:00:00,10.97,11.2,1,1.27
 06/02/2019 14:15:00,10.97,11.2,1,1.27
 06/02/2019 14:30:00,10.95,11.2,1,1.27
 06/02/2019 14:45:00,10.92,11.2,1,1.27
 06/02/2019 15:00:00,10.92,11.2,1,1.27
 06/02/2019 15:15:00,10.92,11.2,1,1.27
 06/02/2019 15:30:00,10.92,11.2,1,1.36
 06/02/2019 15:45:00,10.89,11.2,1,1.51
 06/02/2019 16:00:00,10.94,11.2,1,1.51
 06/02/2019 16:15:00,10.91,11.2,1,1.51
 06/02/2019 16:30:00,10.87,11.2,1,1.51
 06/02/2019 16:45:00,10.87,11.2,1,1.71
 06/02/2019 17:00:00,10.87,11.2,1,1.77
 06/02/2019 17:15:00,10.87,11.2,1,2.03
 06/02/2019 17:30:00,10.83,11.2,1,2.14
 06/02/2019 17:45:00,10.88,11.2,1,2.28
 06/02/2019 18:00:00,10.94,11.2,1,2.28
 06/02/2019 18:15:00,10.94,11.2,1,2.28
 06/02/2019 18:30:00,10.99,11.2,1,2.28
 06/02/2019 18:45:00,11.0,11.2,1,2.28
 06/02/2019 19:00:00,11.03,11.2,1,2.28
 06/02/2019 19:15:00,11.06,11.2,1,2.28
 06/02/2019 19:30:00,11.04,11.2,1,2.1
 06/02/2019 19:45:00,11.0,11.2,1,1.99
 06/02/2019 20:00:00,11.0,11.2,1,1.99
 06/02/2019 20:15:00,11.0,11.2,1,1.99
 06/02/2019 20:30:00,11.0,11.2,1,1.99
 06/02/2019 20:45:00,11.0,11.2,1,1.88
 06/02/2019 21:00:00,11.0,11.2,1,1.74
 06/02/2019 21:15:00,11.0,11.2,1,1.74
 06/02/2019 21:30:00,11.05,11.2,1,1.74
 06/02/2019 21:45:00,10.99,11.2,1,1.74
 06/02/2019 22:00:00,10.99,11.2,1,1.74
 06/02/2019 22:15:00,10.95,11.2,1,1.55
 06/02/2019 22:30:00,10.92,11.2,1,1.49
 06/02/2019 22:45:00,10.92,11.2,1,1.49
 06/02/2019 23:00:00,10.95,11.2,1,1.43
 06/02/2019 23:15:00,10.99,11.2,1,1.22
 06/02/2019 23:30:00,10.99,11.2,1,1.22
 06/02/2019 23:45:00,10.92,11.2,1,1.22
 07/02/2019 00:00:00,10.91,11.2,1,1.22
 07/02/2019 00:15:00,10.89,11.2,1,1.44
 07/02/2019 00:30:00,10.92,11.2,1,1.67
 07/02/2019 00:45:00,11.03,11.2,1,1.74
 07/02/2019 01:00:00,11.04,11.2,1,1.74
 07/02/2019 01:15:00,11.04,11.2,1,1.74
 07/02/2019 01:30:00,11.02,11.2,1,1.74
 07/02/2019 01:45:00,10.93,11.2,1,1.74
 07/02/2019 02:00:00,10.93,11.2,1,1.74
 07/02/2019 02:15:00,10.93,11.2,1,1.74
 07/02/2019 02:30:00,10.92,11.2,1,1.74
 07/02/2019 02:45:00,10.87,11.2,1,1.74
 07/02/2019 03:00:00,10.87,11.2,1,1.74
 07/02/2019 03:15:00,10.87,11.2,1,1.74
 07/02/2019 03:30:00,10.87,11.2,1,1.74
 07/02/2019 03:45:00,10.9,11.2,1,1.74
 07/02/2019 04:00:00,10.93,11.2,1,1.74
 07/02/2019 04:15:00,10.93,11.2,1,1.74
 07/02/2019 04:30:00,10.93,11.2,1,1.74
 07/02/2019 04:45:00,10.93,11.2,1,1.74
 07/02/2019 05:00:00,10.93,11.2,1,1.74
 07/02/2019 05:15:00,10.93,11.2,1,1.74
 07/02/2019 05:30:00,10.93,11.2,1,1.52
 07/02/2019 05:45:00,10.93,11.2,1,1.47
 07/02/2019 06:00:00,10.89,11.2,1,1.47
 07/02/2019 06:15:00,10.89,11.2,1,1.64
 07/02/2019 06:30:00,10.96,11.2,1,1.76
 07/02/2019 06:45:00,10.91,11.2,1,1.76
 07/02/2019 07:00:00,10.85,11.2,1,1.76
 07/02/2019 07:15:00,10.88,11.2,1,1.76
 07/02/2019 07:30:00,10.96,11.2,1,1.76
 07/02/2019 07:45:00,10.92,11.2,1,1.76
 07/02/2019 08:00:00,10.92,11.2,1,1.76
 07/02/2019 08:15:00,10.97,11.2,1,1.76
 07/02/2019 08:30:00,11.0,11.2,1,1.76
 07/02/2019 08:45:00,11.0,11.2,1,1.76
 07/02/2019 09:00:00,11.03,11.2,1,1.61
 07/02/2019 09:15:00,11.06,11.2,1,1.52
 07/02/2019 09:30:00,11.06,11.2,1,1.4
 07/02/2019 09:45:00,11.06,11.2,1,1.38
 07/02/2019 10:00:00,11.07,11.2,1,1.32
 07/02/2019 10:15:00,11.08,11.2,1,1.13
 07/02/2019 10:30:00,11.07,11.2,1,1.06
 07/02/2019 10:45:00,11.07,11.2,1,1.06
 07/02/2019 11:00:00,11.07,11.2,1,1.06
 07/02/2019 11:15:00,11.07,11.2,1,1.06
 07/02/2019 11:30:00,11.06,11.2,1,1.06
 07/02/2019 11:45:00,11.0,11.2,1,1.25
 07/02/2019 12:00:00,11.0,11.2,1,1.16
 07/02/2019 12:15:00,11.02,11.2,1,1.02
 07/02/2019 12:30:00,11.05,11.2,1,0.8
 07/02/2019 12:45:00,11.02,11.2,1,0.95
 07/02/2019 13:00:00,10.95,11.2,1,1.36
 07/02/2019 13:15:00,10.95,11.2,1,1.12
 07/02/2019 13:30:00,10.96,11.2,1,0.88
 07/02/2019 13:45:00,11.0,11.2,1,0.82
 07/02/2019 14:00:00,11.0,11.2,1,1.08
 07/02/2019 14:15:00,10.95,11.2,1,1.32
 07/02/2019 14:30:00,10.95,11.2,1,1.11
 07/02/2019 14:45:00,10.95,11.2,1,1.11
 07/02/2019 15:00:00,10.95,11.2,1,1.11
 07/02/2019 15:15:00,10.93,11.2,1,1.11
 07/02/2019 15:30:00,10.89,11.2,1,1.32
 07/02/2019 15:45:00,10.89,11.2,1,1.32
 07/02/2019 16:00:00,10.89,11.2,1,1.32
 07/02/2019 16:15:00,10.87,11.2,1,1.59
 07/02/2019 16:30:00,10.84,11.2,1,1.59
 07/02/2019 16:45:00,10.84,11.2,1,1.61
 07/02/2019 17:00:00,10.91,11.2,1,1.84
 07/02/2019 17:15:00,10.94,11.2,1,1.84
 07/02/2019 17:30:00,11.0,11.2,1,2.06
 07/02/2019 17:45:00,11.0,11.2,1,2.11
 07/02/2019 18:00:00,11.0,11.2,1,2.11
 07/02/2019 18:15:00,11.0,11.2,1,2.11
 07/02/2019 18:30:00,11.0,11.2,1,2.11
 07/02/2019 18:45:00,11.0,11.2,1,2.11
 07/02/2019 19:00:00,11.03,11.2,1,2.11
 07/02/2019 19:15:00,11.07,11.2,1,2.11
 07/02/2019 19:30:00,11.07,11.2,1,2.11
 07/02/2019 19:45:00,11.07,11.2,1,2.11
 07/02/2019 20:00:00,11.07,11.2,1,2.11
 07/02/2019 20:15:00,11.07,11.2,1,1.97
 07/02/2019 20:30:00,11.04,11.2,1,1.88
 07/02/2019 20:45:00,10.94,11.2,1,1.88
 07/02/2019 21:00:00,10.92,11.2,1,1.88
 07/02/2019 21:15:00,10.97,11.2,1,1.88
 07/02/2019 21:30:00,11.04,11.2,1,1.88
 07/02/2019 21:45:00,11.05,11.2,1,1.76
 07/02/2019 22:00:00,11.05,11.2,1,1.62
 07/02/2019 22:15:00,11.0,11.2,1,1.62
 07/02/2019 22:30:00,10.87,11.2,1,1.54
 07/02/2019 22:45:00,10.91,11.2,1,1.36
 07/02/2019 23:00:00,10.93,11.2,1,1.36
 07/02/2019 23:15:00,10.93,11.2,1,1.36
 07/02/2019 23:30:00,10.93,11.2,1,1.36
 07/02/2019 23:45:00,10.93,11.2,1,1.36
 08/02/2019 00:00:00,10.93,11.2,1,1.36
 08/02/2019 00:15:00,10.85,11.2,1,1.42
 08/02/2019 00:30:00,10.82,11.2,1,1.61
 08/02/2019 00:45:00,10.9,11.2,1,1.61
 08/02/2019 01:00:00,10.91,11.2,1,1.61
 08/02/2019 01:15:00,10.97,11.2,1,1.8
 08/02/2019 01:30:00,10.97,11.2,1,1.86
 08/02/2019 01:45:00,10.99,11.2,1,1.86
 08/02/2019 02:00:00,10.93,11.2,1,1.86
 08/02/2019 02:15:00,10.92,11.2,1,1.86
 08/02/2019 02:30:00,10.92,11.2,1,1.86
 08/02/2019 02:45:00,10.92,11.2,1,1.86
 08/02/2019 03:00:00,10.97,11.2,1,1.86
 08/02/2019 03:15:00,10.99,11.2,1,1.86
 08/02/2019 03:30:00,10.99,11.2,1,1.86
 08/02/2019 03:45:00,10.99,11.2,1,1.76
 08/02/2019 04:00:00,10.99,11.2,1,1.59
 08/02/2019 04:15:00,10.99,11.2,1,1.59
 08/02/2019 04:30:00,10.99,11.2,1,1.59
 08/02/2019 04:45:00,11.02,11.2,1,1.59
 08/02/2019 05:00:00,11.05,11.2,1,1.59
 08/02/2019 05:15:00,11.05,11.2,1,1.59
 08/02/2019 05:30:00,11.05,11.2,1,1.59
 08/02/2019 05:45:00,11.02,11.2,1,1.59
 08/02/2019 06:00:00,10.97,11.2,1,1.59
 08/02/2019 06:15:00,10.87,11.2,1,1.59
 08/02/2019 06:30:00,10.87,11.2,1,1.59
 08/02/2019 06:45:00,10.93,11.2,1,1.59
 08/02/2019 07:00:00,10.99,11.2,1,1.67
 08/02/2019 07:15:00,10.94,11.2,1,1.81
 08/02/2019 07:30:00,10.92,11.2,1,1.81
 08/02/2019 07:45:00,10.92,11.2,1,1.81
 08/02/2019 08:00:00,10.92,11.2,1,1.81
 08/02/2019 08:15:00,10.92,11.2,1,1.81
 08/02/2019 08:30:00,10.92,11.2,1,1.81
 08/02/2019 08:45:00,10.92,11.2,1,1.81
 08/02/2019 09:00:00,10.97,11.2,1,1.81
 08/02/2019 09:15:00,11.01,11.2,1,1.81
 08/02/2019 09:30:00,11.01,11.2,1,1.81
 08/02/2019 09:45:00,11.05,11.2,1,1.81
 08/02/2019 10:00:00,11.05,11.2,1,1.81
 08/02/2019 10:15:00,11.09,11.2,1,1.81
 08/02/2019 10:30:00,11.12,11.2,1,1.78
 08/02/2019 10:45:00,11.07,11.2,1,1.54
 08/02/2019 11:00:00,11.05,11.2,1,1.54
 08/02/2019 11:15:00,11.06,11.2,1,1.54
 08/02/2019 11:30:00,11.04,11.2,1,1.54
 08/02/2019 11:45:00,11.04,11.2,1,1.54
 08/02/2019 12:00:00,10.99,11.2,1,1.54
 08/02/2019 12:15:00,10.98,11.2,1,1.54
 08/02/2019 12:30:00,10.99,11.2,1,1.54
 08/02/2019 12:45:00,11.04,11.2,1,1.54
 08/02/2019 13:00:00,11.04,11.2,1,1.54
 08/02/2019 13:15:00,10.99,11.2,1,1.54
 08/02/2019 13:30:00,11.01,11.2,1,1.54
 08/02/2019 13:45:00,11.01,11.2,1,1.54
 08/02/2019 14:00:00,11.01,11.2,1,1.54
 08/02/2019 14:15:00,11.01,11.2,1,1.54
 08/02/2019 14:30:00,10.95,11.2,1,1.54
 08/02/2019 14:45:00,10.95,11.2,1,1.54
 08/02/2019 15:00:00,10.95,11.2,1,1.54
 08/02/2019 15:15:00,10.96,11.2,1,1.54
 08/02/2019 15:30:00,11.01,11.2,1,1.54
 08/02/2019 15:45:00,11.0,11.2,1,1.54
 08/02/2019 16:00:00,10.98,11.2,1,1.54
 08/02/2019 16:15:00,11.0,11.2,1,1.54
 08/02/2019 16:30:00,11.02,11.2,1,1.54
 08/02/2019 16:45:00,11.02,11.2,1,1.54
 08/02/2019 17:00:00,10.96,11.2,1,1.69
 08/02/2019 17:15:00,10.96,11.2,1,1.79
 08/02/2019 17:30:00,10.95,11.2,1,1.93
 08/02/2019 17:45:00,10.91,11.2,1,2.06
 08/02/2019 18:00:00,10.91,11.2,1,2.22
 08/02/2019 18:15:00,10.91,11.2,1,2.29
 08/02/2019 18:30:00,10.96,11.2,1,2.29
 08/02/2019 18:45:00,10.97,11.2,1,2.29
 08/02/2019 19:00:00,10.99,11.2,1,2.21
 08/02/2019 19:15:00,10.92,11.2,1,2.04
 08/02/2019 19:30:00,10.96,11.2,1,2.04
 08/02/2019 19:45:00,11.0,11.2,1,2.04
 08/02/2019 20:00:00,11.04,11.2,1,2.04
 08/02/2019 20:15:00,10.97,11.2,1,1.93
 08/02/2019 20:30:00,10.92,11.2,1,1.81
 08/02/2019 20:45:00,10.94,11.2,1,1.81
 08/02/2019 21:00:00,10.94,11.2,1,1.81
 08/02/2019 21:15:00,10.94,11.2,1,1.81
 08/02/2019 21:30:00,10.89,11.2,1,1.77
 08/02/2019 21:45:00,10.87,11.2,1,1.54
 08/02/2019 22:00:00,10.87,11.2,1,1.54
 08/02/2019 22:15:00,10.91,11.2,1,1.54
 08/02/2019 22:30:00,10.97,11.2,1,1.54
 08/02/2019 22:45:00,10.99,11.2,1,1.54
 08/02/2019 23:00:00,10.99,11.2,1,1.54
 08/02/2019 23:15:00,10.99,11.2,1,1.54
 08/02/2019 23:30:00,10.99,11.2,1,1.36
 08/02/2019 23:45:00,10.99,11.2,1,1.29
 09/02/2019 00:00:00,10.99,11.2,1,1.29
 09/02/2019 00:15:00,10.92,11.2,1,1.52
 09/02/2019 00:30:00,10.91,11.2,1,1.8
 09/02/2019 00:45:00,10.92,11.2,1,1.81
 09/02/2019 01:00:00,11.0,11.2,1,1.81
 09/02/2019 01:15:00,11.03,11.2,1,1.81
 09/02/2019 01:30:00,11.0,11.2,1,1.81
 09/02/2019 01:45:00,10.96,11.2,1,1.81
 09/02/2019 02:00:00,10.87,11.2,1,1.81
 09/02/2019 02:15:00,10.89,11.2,1,1.81
 09/02/2019 02:30:00,10.89,11.2,1,1.81
 09/02/2019 02:45:00,10.89,11.2,1,1.81
 09/02/2019 03:00:00,10.96,11.2,1,1.81
 09/02/2019 03:15:00,10.96,11.2,1,1.81
 09/02/2019 03:30:00,10.96,11.2,1,1.81
 09/02/2019 03:45:00,11.02,11.2,1,1.81
 09/02/2019 04:00:00,11.02,11.2,1,1.81
 09/02/2019 04:15:00,11.02,11.2,1,1.81
 09/02/2019 04:30:00,11.02,11.2,1,1.81
 09/02/2019 04:45:00,11.02,11.2,1,1.81
 09/02/2019 05:00:00,11.02,11.2,1,1.77
 09/02/2019 05:15:00,11.02,11.2,1,1.56
 09/02/2019 05:30:00,11.02,11.2,1,1.56
 09/02/2019 05:45:00,11.02,11.2,1,1.56
 09/02/2019 06:00:00,11.02,11.2,1,1.56
 09/02/2019 06:15:00,10.93,11.2,1,1.56
 09/02/2019 06:30:00,10.9,11.2,1,1.56
 09/02/2019 06:45:00,10.9,11.2,1,1.56
 09/02/2019 07:00:00,10.9,11.2,1,1.56
 09/02/2019 07:15:00,10.86,11.2,1,1.56
 09/02/2019 07:30:00,10.89,11.2,1,1.56
 09/02/2019 07:45:00,10.88,11.2,1,1.56
 09/02/2019 08:00:00,10.85,11.2,1,1.56
 09/02/2019 08:15:00,10.85,11.2,1,1.56
 09/02/2019 08:30:00,11.0,11.2,1,1.56
 09/02/2019 08:45:00,11.04,11.2,1,1.56
 09/02/2019 09:00:00,11.04,11.2,1,1.56
 09/02/2019 09:15:00,10.98,11.2,1,1.56
 09/02/2019 09:30:00,11.02,11.2,1,1.56
 09/02/2019 09:45:00,11.04,11.2,1,1.56
 09/02/2019 10:00:00,11.04,11.2,1,1.56
 09/02/2019 10:15:00,11.04,11.2,1,1.56
 09/02/2019 10:30:00,11.08,11.2,1,1.5
 09/02/2019 10:45:00,11.05,11.2,1,1.29
 09/02/2019 11:00:00,11.07,11.2,1,1.29
 09/02/2019 11:15:00,11.08,11.2,1,1.29
 09/02/2019 11:30:00,11.05,11.2,1,1.29
 09/02/2019 11:45:00,11.0,11.2,1,1.29
 09/02/2019 12:00:00,11.0,11.2,1,1.29
 09/02/2019 12:15:00,11.0,11.2,1,1.06
 09/02/2019 12:30:00,11.0,11.2,1,1.02
 09/02/2019 12:45:00,11.0,11.2,1,0.85
 09/02/2019 13:00:00,10.91,11.2,1,1.06
 09/02/2019 13:15:00,11.07,11.2,1,1.08
 09/02/2019 13:30:00,11.01,11.2,1,1.32
 09/02/2019 13:45:00,11.0,11.2,1,1.32
 09/02/2019 14:00:00,11.0,11.2,1,1.32
 09/02/2019 14:15:00,11.0,11.2,1,1.32
 09/02/2019 14:30:00,11.0,11.2,1,1.32
 09/02/2019 14:45:00,11.0,11.2,1,1.32
 09/02/2019 15:00:00,11.0,11.2,1,1.32
 09/02/2019 15:15:00,10.96,11.2,1,1.32
 09/02/2019 15:30:00,10.93,11.2,1,1.32
 09/02/2019 15:45:00,10.93,11.2,1,1.32
 09/02/2019 16:00:00,10.93,11.2,1,1.32
 09/02/2019 16:15:00,10.93,11.2,1,1.5
 09/02/2019 16:30:00,11.0,11.2,1,1.57
 09/02/2019 16:45:00,11.02,11.2,1,1.57
 09/02/2019 17:00:00,11.02,11.2,1,1.64
 09/02/2019 17:15:00,11.02,11.2,1,1.84
 09/02/2019 17:30:00,10.97,11.2,1,1.95
 09/02/2019 17:45:00,10.92,11.2,1,2.11
 09/02/2019 18:00:00,10.9,11.2,1,2.11
 09/02/2019 18:15:00,10.9,11.2,1,2.11
 09/02/2019 18:30:00,10.96,11.2,1,2.11
 09/02/2019 18:45:00,10.96,11.2,1,2.11
 09/02/2019 19:00:00,11.02,11.2,1,2.11
 09/02/2019 19:15:00,11.03,11.2,1,2.11
 09/02/2019 19:30:00,11.03,11.2,1,2.11
 09/02/2019 19:45:00,11.03,11.2,1,2.11
 09/02/2019 20:00:00,11.04,11.2,1,1.93
 09/02/2019 20:15:00,10.93,11.2,1,1.86
 09/02/2019 20:30:00,10.89,11.2,1,1.86
 09/02/2019 20:45:00,10.84,11.2,1,1.86
 09/02/2019 21:00:00,10.84,11.2,1,1.78
 09/02/2019 21:15:00,10.87,11.2,1,1.61
 09/02/2019 21:30:00,10.91,11.2,1,1.61
 09/02/2019 21:45:00,10.91,11.2,1,1.61
 09/02/2019 22:00:00,10.91,11.2,1,1.61
 09/02/2019 22:15:00,10.93,11.2,1,1.61
 09/02/2019 22:30:00,10.96,11.2,1,1.61
 09/02/2019 22:45:00,10.96,11.2,1,1.45
 09/02/2019 23:00:00,10.96,11.2,1,1.36
 09/02/2019 23:15:00,10.96,11.2,1,1.36
 09/02/2019 23:30:00,10.95,11.2,1,1.36
 09/02/2019 23:45:00,10.86,11.2,1,1.36
 10/02/2019 00:00:00,10.84,11.2,1,1.36
