DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/02/2019 00:15:00,10.89,11.2,1,1.47
 10/02/2019 00:30:00,10.9,11.2,1,1.62
 10/02/2019 00:45:00,10.84,11.2,1,1.62
 10/02/2019 01:00:00,10.83,11.2,1,1.62
 10/02/2019 01:15:00,10.84,11.2,1,1.65
 10/02/2019 01:30:00,10.9,11.2,1,1.89
 10/02/2019 01:45:00,10.9,11.2,1,1.89
 10/02/2019 02:00:00,10.9,11.2,1,1.89
 10/02/2019 02:15:00,10.9,11.2,1,1.89
 10/02/2019 02:30:00,10.91,11.2,1,1.89
 10/02/2019 02:45:00,10.96,11.2,1,1.89
 10/02/2019 03:00:00,10.96,11.2,1,1.89
 10/02/2019 03:15:00,10.96,11.2,1,1.89
 10/02/2019 03:30:00,10.98,11.2,1,1.89
 10/02/2019 03:45:00,10.98,11.2,1,1.89
 10/02/2019 04:00:00,10.96,11.2,1,1.77
 10/02/2019 04:15:00,10.96,11.2,1,1.64
 10/02/2019 04:30:00,10.96,11.2,1,1.64
 10/02/2019 04:45:00,10.96,11.2,1,1.64
 10/02/2019 05:00:00,10.96,11.2,1,1.64
 10/02/2019 05:15:00,10.96,11.2,1,1.64
 10/02/2019 05:30:00,11.01,11.2,1,1.64
 10/02/2019 05:45:00,11.02,11.2,1,1.64
 10/02/2019 06:00:00,11.02,11.2,1,1.64
 10/02/2019 06:15:00,10.96,11.2,1,1.64
 10/02/2019 06:30:00,10.96,11.2,1,1.64
 10/02/2019 06:45:00,10.9,11.2,1,1.64
 10/02/2019 07:00:00,10.9,11.2,1,1.64
 10/02/2019 07:15:00,10.9,11.2,1,1.64
 10/02/2019 07:30:00,10.87,11.2,1,1.64
 10/02/2019 07:45:00,10.83,11.2,1,1.64
 10/02/2019 08:00:00,10.85,11.2,1,1.64
 10/02/2019 08:15:00,10.94,11.2,1,1.64
 10/02/2019 08:30:00,10.94,11.2,1,1.64
 10/02/2019 08:45:00,10.94,11.2,1,1.64
 10/02/2019 09:00:00,10.94,11.2,1,1.64
 10/02/2019 09:15:00,10.94,11.2,1,1.64
 10/02/2019 09:30:00,10.94,11.2,1,1.64
 10/02/2019 09:45:00,10.94,11.2,1,1.64
 10/02/2019 10:00:00,10.94,11.2,1,1.64
 10/02/2019 10:15:00,10.94,11.2,1,1.61
 10/02/2019 10:30:00,10.94,11.2,1,1.39
 10/02/2019 10:45:00,10.94,11.2,1,1.39
 10/02/2019 11:00:00,10.99,11.2,1,1.39
 10/02/2019 11:15:00,11.0,11.2,1,1.25
 10/02/2019 11:30:00,11.0,11.2,1,1.29
 10/02/2019 11:45:00,11.02,11.2,1,1.36
 10/02/2019 12:00:00,11.0,11.2,1,1.36
 10/02/2019 12:15:00,10.95,11.2,1,1.36
 10/02/2019 12:30:00,11.0,11.2,1,1.36
 10/02/2019 12:45:00,11.02,11.2,1,1.26
 10/02/2019 13:00:00,11.05,11.2,1,1.19
 10/02/2019 13:15:00,11.0,11.2,1,1.08
 10/02/2019 13:30:00,11.04,11.2,1,1.07
 10/02/2019 13:45:00,11.06,11.2,1,1.07
 10/02/2019 14:00:00,11.06,11.2,1,1.07
 10/02/2019 14:15:00,11.06,11.2,1,1.07
 10/02/2019 14:30:00,11.06,11.2,1,1.13
 10/02/2019 14:45:00,11.02,11.2,1,1.34
 10/02/2019 15:00:00,11.01,11.2,1,1.26
 10/02/2019 15:15:00,11.06,11.2,1,1.09
 10/02/2019 15:30:00,11.01,11.2,1,1.34
 10/02/2019 15:45:00,11.0,11.2,1,1.34
 10/02/2019 16:00:00,10.98,11.2,1,1.56
 10/02/2019 16:15:00,11.0,11.2,1,1.34
 10/02/2019 16:30:00,10.98,11.2,1,1.53
 10/02/2019 16:45:00,10.96,11.2,1,1.66
 10/02/2019 17:00:00,11.01,11.2,1,1.86
 10/02/2019 17:15:00,10.98,11.2,1,1.86
 10/02/2019 17:30:00,10.95,11.2,1,2.12
 10/02/2019 17:45:00,10.95,11.2,1,2.14
 10/02/2019 18:00:00,10.95,11.2,1,2.14
 10/02/2019 18:15:00,10.9,11.2,1,2.14
 10/02/2019 18:30:00,10.89,11.2,1,2.14
 10/02/2019 18:45:00,10.95,11.2,1,2.14
 10/02/2019 19:00:00,10.96,11.2,1,2.14
 10/02/2019 19:15:00,10.96,11.2,1,2.14
 10/02/2019 19:30:00,10.96,11.2,1,2.14
 10/02/2019 19:45:00,10.96,11.2,1,2.14
 10/02/2019 20:00:00,11.01,11.2,1,1.97
 10/02/2019 20:15:00,10.98,11.2,1,1.89
 10/02/2019 20:30:00,11.02,11.2,1,1.89
 10/02/2019 20:45:00,11.03,11.2,1,1.89
 10/02/2019 21:00:00,10.98,11.2,1,1.89
 10/02/2019 21:15:00,10.92,11.2,1,1.89
 10/02/2019 21:30:00,10.96,11.2,1,1.74
 10/02/2019 21:45:00,10.98,11.2,1,1.62
 10/02/2019 22:00:00,10.98,11.2,1,1.62
 10/02/2019 22:15:00,11.03,11.2,1,1.62
 10/02/2019 22:30:00,11.04,11.2,1,1.39
 10/02/2019 22:45:00,11.04,11.2,1,1.37
 10/02/2019 23:00:00,11.04,11.2,1,1.37
 10/02/2019 23:15:00,10.91,11.2,1,1.37
 10/02/2019 23:30:00,10.89,11.2,1,1.37
 10/02/2019 23:45:00,10.89,11.2,1,1.37
 11/02/2019 00:00:00,10.89,11.2,1,1.37
 11/02/2019 00:00:00,10.89,11.2,1,1.37
 11/02/2019 00:15:00,10.95,11.2,1,1.49
 11/02/2019 00:30:00,11.04,11.2,1,1.62
 11/02/2019 00:45:00,11.0,11.2,1,1.67
 11/02/2019 01:00:00,10.98,11.2,1,1.89
 11/02/2019 01:15:00,10.98,11.2,1,1.89
 11/02/2019 01:30:00,10.98,11.2,1,1.89
 11/02/2019 01:45:00,11.02,11.2,1,1.89
 11/02/2019 02:00:00,11.04,11.2,1,1.89
 11/02/2019 02:15:00,11.04,11.2,1,1.89
 11/02/2019 02:30:00,11.04,11.2,1,1.89
 11/02/2019 02:45:00,11.04,11.2,1,1.89
 11/02/2019 03:00:00,11.08,11.2,1,1.89
 11/02/2019 03:15:00,11.1,11.2,1,1.89
 11/02/2019 03:30:00,11.03,11.2,1,1.89
 11/02/2019 03:45:00,11.0,11.2,1,1.89
 11/02/2019 04:00:00,11.0,11.2,1,1.89
 11/02/2019 04:15:00,11.0,11.2,1,1.83
 11/02/2019 04:30:00,11.0,11.2,1,1.64
 11/02/2019 04:45:00,11.0,11.2,1,1.64
 11/02/2019 05:00:00,11.0,11.2,1,1.64
 11/02/2019 05:15:00,10.99,11.2,1,1.64
 11/02/2019 05:30:00,11.0,11.2,1,1.64
 11/02/2019 05:45:00,11.0,11.2,1,1.64
 11/02/2019 06:00:00,11.07,11.2,1,1.64
 11/02/2019 06:15:00,11.01,11.2,1,1.64
 11/02/2019 06:30:00,10.97,11.2,1,1.64
 11/02/2019 06:45:00,10.92,11.2,1,1.7
 11/02/2019 07:00:00,10.87,11.2,1,1.91
 11/02/2019 07:15:00,10.84,11.2,1,1.91
 11/02/2019 07:30:00,10.87,11.2,1,1.91
 11/02/2019 07:45:00,10.87,11.2,1,1.91
 11/02/2019 08:00:00,10.94,11.2,1,1.91
 11/02/2019 08:15:00,10.96,11.2,1,1.91
 11/02/2019 08:30:00,10.92,11.2,1,1.91
 11/02/2019 08:45:00,10.92,11.2,1,1.73
 11/02/2019 09:00:00,10.92,11.2,1,1.64
 11/02/2019 09:15:00,10.92,11.2,1,1.64
 11/02/2019 09:30:00,10.99,11.2,1,1.64
 11/02/2019 09:45:00,11.0,11.2,1,1.45
 11/02/2019 10:00:00,11.05,11.2,1,1.37
 11/02/2019 10:15:00,11.05,11.2,1,1.16
 11/02/2019 10:30:00,11.05,11.2,1,1.14
 11/02/2019 10:45:00,11.05,11.2,1,1.14
 11/02/2019 11:00:00,11.05,11.2,1,1.14
 11/02/2019 11:15:00,11.05,11.2,1,1.14
 11/02/2019 11:30:00,11.05,11.2,1,1.05
 11/02/2019 11:45:00,11.05,11.2,1,0.85
 11/02/2019 12:00:00,11.05,11.2,1,0.97
 11/02/2019 12:15:00,11.05,11.2,1,0.87
 11/02/2019 12:30:00,11.05,11.2,1,0.87
 11/02/2019 12:45:00,11.05,11.2,1,1.0
 11/02/2019 13:00:00,11.05,11.2,1,1.12
 11/02/2019 13:15:00,11.05,11.2,1,1.15
 11/02/2019 13:30:00,11.05,11.2,1,1.39
 11/02/2019 13:45:00,11.05,11.2,1,1.39
 11/02/2019 14:00:00,11.05,11.2,1,1.39
 11/02/2019 14:15:00,11.05,11.2,1,1.39
 11/02/2019 14:30:00,11.0,11.2,1,1.34
 11/02/2019 14:45:00,11.0,11.2,1,1.31
 11/02/2019 15:00:00,11.0,11.2,1,1.41
 11/02/2019 15:15:00,11.0,11.2,1,1.41
 11/02/2019 15:30:00,11.0,11.2,1,1.41
 11/02/2019 15:45:00,11.0,11.2,1,1.41
 11/02/2019 16:00:00,11.0,11.2,1,1.49
 11/02/2019 16:15:00,11.0,11.2,1,1.64
 11/02/2019 16:30:00,11.0,11.2,1,1.64
 11/02/2019 16:45:00,11.0,11.2,1,1.64
 11/02/2019 17:00:00,10.95,11.2,1,1.79
 11/02/2019 17:15:00,10.93,11.2,1,1.88
 11/02/2019 17:30:00,10.96,11.2,1,2.02
 11/02/2019 17:45:00,11.0,11.2,1,2.11
 11/02/2019 18:00:00,11.0,11.2,1,2.37
 11/02/2019 18:15:00,10.96,11.2,1,2.38
 11/02/2019 18:30:00,10.96,11.2,1,2.38
 11/02/2019 18:45:00,11.01,11.2,1,2.38
 11/02/2019 19:00:00,11.01,11.2,1,2.38
 11/02/2019 19:15:00,11.05,11.2,1,2.38
 11/02/2019 19:30:00,11.08,11.2,1,2.16
 11/02/2019 19:45:00,11.08,11.2,1,2.13
 11/02/2019 20:00:00,11.06,11.2,1,2.1
 11/02/2019 20:15:00,10.93,11.2,1,1.86
 11/02/2019 20:30:00,10.93,11.2,1,1.86
 11/02/2019 20:45:00,10.93,11.2,1,1.86
 11/02/2019 21:00:00,10.96,11.2,1,1.86
 11/02/2019 21:15:00,11.0,11.2,1,1.86
 11/02/2019 21:30:00,11.06,11.2,1,1.86
 11/02/2019 21:45:00,11.06,11.2,1,1.86
 11/02/2019 22:00:00,11.06,11.2,1,1.7
 11/02/2019 22:15:00,11.04,11.2,1,1.61
 11/02/2019 22:30:00,10.99,11.2,1,1.61
 11/02/2019 22:45:00,11.01,11.2,1,1.57
 11/02/2019 23:00:00,11.05,11.2,1,1.34
 11/02/2019 23:15:00,10.97,11.2,1,1.34
 11/02/2019 23:30:00,10.97,11.2,1,1.34
 11/02/2019 23:45:00,10.99,11.2,1,1.34
 12/02/2019 00:00:00,11.03,11.2,1,1.34
 12/02/2019 00:15:00,10.91,11.2,1,1.5
 12/02/2019 00:30:00,10.9,11.2,1,1.74
 12/02/2019 00:45:00,10.9,11.2,1,1.83
 12/02/2019 01:00:00,10.9,11.2,1,1.83
 12/02/2019 01:15:00,10.9,11.2,1,1.83
 12/02/2019 01:30:00,10.9,11.2,1,1.83
 12/02/2019 01:45:00,10.95,11.2,1,1.83
 12/02/2019 02:00:00,10.96,11.2,1,1.83
 12/02/2019 02:15:00,10.96,11.2,1,1.83
 12/02/2019 02:30:00,10.96,11.2,1,1.83
 12/02/2019 02:45:00,10.96,11.2,1,1.83
 12/02/2019 03:00:00,10.96,11.2,1,1.83
 12/02/2019 03:15:00,10.97,11.2,1,1.83
 12/02/2019 03:30:00,11.0,11.2,1,1.83
 12/02/2019 03:45:00,10.96,11.2,1,1.83
 12/02/2019 04:00:00,10.97,11.2,1,1.83
 12/02/2019 04:15:00,11.03,11.2,1,1.83
 12/02/2019 04:30:00,11.03,11.2,1,1.83
 12/02/2019 04:45:00,11.03,11.2,1,1.83
 12/02/2019 05:00:00,10.99,11.2,1,1.83
 12/02/2019 05:15:00,11.01,11.2,1,1.83
 12/02/2019 05:30:00,10.98,11.2,1,1.62
 12/02/2019 05:45:00,10.98,11.2,1,1.54
 12/02/2019 06:00:00,10.98,11.2,1,1.54
 12/02/2019 06:15:00,10.91,11.2,1,1.67
 12/02/2019 06:30:00,10.92,11.2,1,1.81
 12/02/2019 06:45:00,10.92,11.2,1,1.81
 12/02/2019 07:00:00,10.89,11.2,1,1.81
 12/02/2019 07:15:00,10.88,11.2,1,1.81
 12/02/2019 07:30:00,10.91,11.2,1,2.04
 12/02/2019 07:45:00,10.87,11.2,1,2.02
 12/02/2019 08:00:00,10.85,11.2,1,1.83
 12/02/2019 08:15:00,10.85,11.2,1,1.83
 12/02/2019 08:30:00,10.85,11.2,1,1.83
 12/02/2019 08:45:00,10.91,11.2,1,1.73
 12/02/2019 09:00:00,10.97,11.2,1,1.56
 12/02/2019 09:15:00,10.97,11.2,1,1.56
 12/02/2019 09:30:00,10.97,11.2,1,1.56
 12/02/2019 09:45:00,10.97,11.2,1,1.56
 12/02/2019 10:00:00,10.97,11.2,1,1.56
 12/02/2019 10:15:00,10.97,11.2,1,1.56
 12/02/2019 10:30:00,10.97,11.2,1,1.56
 12/02/2019 10:45:00,10.97,11.2,1,1.56
 12/02/2019 11:00:00,10.97,11.2,1,1.56
 12/02/2019 11:15:00,11.01,11.2,1,1.56
 12/02/2019 11:30:00,11.03,11.2,1,1.56
 12/02/2019 11:45:00,11.03,11.2,1,1.56
 12/02/2019 12:00:00,11.01,11.2,1,1.56
 12/02/2019 12:15:00,10.98,11.2,1,1.56
 12/02/2019 12:30:00,10.98,11.2,1,1.56
 12/02/2019 12:45:00,10.98,11.2,1,1.56
 12/02/2019 13:00:00,10.98,11.2,1,1.64
 12/02/2019 13:15:00,10.98,11.2,1,1.84
 12/02/2019 13:30:00,10.98,11.2,1,1.62
 12/02/2019 13:45:00,10.98,11.2,1,1.57
 12/02/2019 14:00:00,11.02,11.2,1,1.57
 12/02/2019 14:15:00,11.04,11.2,1,1.57
 12/02/2019 14:30:00,11.04,11.2,1,1.57
 12/02/2019 14:45:00,11.04,11.2,1,1.57
 12/02/2019 15:00:00,11.04,11.2,1,1.57
 12/02/2019 15:15:00,11.04,11.2,1,1.57
 12/02/2019 15:30:00,11.04,11.2,1,1.57
 12/02/2019 15:45:00,11.04,11.2,1,1.57
 12/02/2019 16:00:00,10.99,11.2,1,1.57
 12/02/2019 16:15:00,10.97,11.2,1,1.8
 12/02/2019 16:30:00,10.97,11.2,1,1.84
 12/02/2019 16:45:00,10.97,11.2,1,1.84
 12/02/2019 17:00:00,10.97,11.2,1,1.84
 12/02/2019 17:15:00,10.91,11.2,1,1.9
 12/02/2019 17:30:00,10.95,11.2,1,2.12
 12/02/2019 17:45:00,10.95,11.2,1,2.33
 12/02/2019 18:00:00,10.96,11.2,1,2.33
 12/02/2019 18:15:00,10.98,11.2,1,2.33
 12/02/2019 18:30:00,11.03,11.2,1,2.33
 12/02/2019 18:45:00,10.99,11.2,1,2.33
 12/02/2019 19:00:00,10.99,11.2,1,2.33
 12/02/2019 19:15:00,10.99,11.2,1,2.33
 12/02/2019 19:30:00,10.99,11.2,1,2.27
 12/02/2019 19:45:00,10.99,11.2,1,2.06
 12/02/2019 20:00:00,10.99,11.2,1,2.06
 12/02/2019 20:15:00,11.03,11.2,1,2.06
 12/02/2019 20:30:00,11.05,11.2,1,2.06
 12/02/2019 20:45:00,11.05,11.2,1,2.06
 12/02/2019 21:00:00,11.05,11.2,1,1.91
 12/02/2019 21:15:00,11.01,11.2,1,1.79
 12/02/2019 21:30:00,10.98,11.2,1,1.79
 12/02/2019 21:45:00,10.98,11.2,1,1.79
 12/02/2019 22:00:00,10.93,11.2,1,1.79
 12/02/2019 22:15:00,10.93,11.2,1,1.68
 12/02/2019 22:30:00,10.98,11.2,1,1.52
 12/02/2019 22:45:00,10.98,11.2,1,1.52
 12/02/2019 23:00:00,11.0,11.2,1,1.52
 12/02/2019 23:15:00,11.04,11.2,1,1.52
 12/02/2019 23:30:00,11.04,11.2,1,1.27
 12/02/2019 23:45:00,11.01,11.2,1,1.26
 13/02/2019 00:00:00,10.99,11.2,1,1.26
 13/02/2019 00:15:00,10.94,11.2,1,1.48
 13/02/2019 00:30:00,10.93,11.2,1,1.52
 13/02/2019 00:45:00,10.93,11.2,1,1.71
 13/02/2019 01:00:00,10.88,11.2,1,1.79
 13/02/2019 01:15:00,10.89,11.2,1,1.79
 13/02/2019 01:30:00,10.93,11.2,1,1.79
 13/02/2019 01:45:00,10.93,11.2,1,1.79
 13/02/2019 02:00:00,10.99,11.2,1,1.79
 13/02/2019 02:15:00,10.94,11.2,1,1.79
 13/02/2019 02:30:00,10.93,11.2,1,1.79
 13/02/2019 02:45:00,10.93,11.2,1,1.79
 13/02/2019 03:00:00,10.97,11.2,1,1.79
 13/02/2019 03:15:00,11.0,11.2,1,1.79
 13/02/2019 03:30:00,11.0,11.2,1,1.79
 13/02/2019 03:45:00,11.0,11.2,1,1.79
 13/02/2019 04:00:00,11.0,11.2,1,1.79
 13/02/2019 04:15:00,11.0,11.2,1,1.79
 13/02/2019 04:30:00,11.03,11.2,1,1.79
 13/02/2019 04:45:00,11.06,11.2,1,1.79
 13/02/2019 05:00:00,11.06,11.2,1,1.66
 13/02/2019 05:15:00,11.02,11.2,1,1.52
 13/02/2019 05:30:00,11.0,11.2,1,1.52
 13/02/2019 05:45:00,10.96,11.2,1,1.52
 13/02/2019 06:00:00,10.94,11.2,1,1.52
 13/02/2019 06:15:00,10.91,11.2,1,1.52
 13/02/2019 06:30:00,10.87,11.2,1,1.64
 13/02/2019 06:45:00,10.87,11.2,1,1.79
 13/02/2019 07:00:00,10.87,11.2,1,1.79
 13/02/2019 07:15:00,10.85,11.2,1,1.79
 13/02/2019 07:30:00,10.89,11.2,1,1.79
 13/02/2019 07:45:00,10.96,11.2,1,2.04
 13/02/2019 08:00:00,10.96,11.2,1,2.04
 13/02/2019 08:15:00,10.96,11.2,1,1.95
 13/02/2019 08:30:00,11.0,11.2,1,1.79
 13/02/2019 08:45:00,11.08,11.2,1,1.79
 13/02/2019 09:00:00,11.08,11.2,1,1.79
 13/02/2019 09:15:00,11.08,11.2,1,1.79
 13/02/2019 09:30:00,11.08,11.2,1,1.54
 13/02/2019 09:45:00,11.08,11.2,1,1.54
 13/02/2019 10:00:00,11.09,11.2,1,1.5
 13/02/2019 10:15:00,11.04,11.2,1,1.27
 13/02/2019 10:30:00,10.96,11.2,1,1.27
 13/02/2019 10:45:00,10.96,11.2,1,1.27
 13/02/2019 11:00:00,10.96,11.2,1,1.27
 13/02/2019 11:15:00,10.96,11.2,1,1.27
 13/02/2019 11:30:00,10.96,11.2,1,1.27
 13/02/2019 11:45:00,10.96,11.2,1,1.09
 13/02/2019 12:00:00,10.96,11.2,1,1.16
 13/02/2019 12:15:00,10.96,11.2,1,1.2
 13/02/2019 12:30:00,10.96,11.2,1,1.06
 13/02/2019 12:45:00,10.96,11.2,1,1.06
 13/02/2019 13:00:00,10.96,11.2,1,1.06
 13/02/2019 13:15:00,10.96,11.2,1,1.21
 13/02/2019 13:30:00,10.97,11.2,1,1.31
 13/02/2019 13:45:00,11.02,11.2,1,1.31
 13/02/2019 14:00:00,10.98,11.2,1,1.31
 13/02/2019 14:15:00,10.96,11.2,1,1.31
 13/02/2019 14:30:00,10.96,11.2,1,1.31
 13/02/2019 14:45:00,10.96,11.2,1,1.31
 13/02/2019 15:00:00,10.96,11.2,1,1.31
 13/02/2019 15:15:00,10.96,11.2,1,1.31
 13/02/2019 15:30:00,10.96,11.2,1,1.31
 13/02/2019 15:45:00,10.96,11.2,1,1.31
 13/02/2019 16:00:00,10.94,11.2,1,1.31
 13/02/2019 16:15:00,10.9,11.2,1,1.35
 13/02/2019 16:30:00,10.88,11.2,1,1.57
 13/02/2019 16:45:00,10.88,11.2,1,1.57
 13/02/2019 17:00:00,10.88,11.2,1,1.67
 13/02/2019 17:15:00,10.85,11.2,1,1.83
 13/02/2019 17:30:00,10.92,11.2,1,1.91
 13/02/2019 17:45:00,10.86,11.2,1,2.08
 13/02/2019 18:00:00,10.98,11.2,1,2.08
 13/02/2019 18:15:00,10.99,11.2,1,2.08
 13/02/2019 18:30:00,10.99,11.2,1,2.08
 13/02/2019 18:45:00,10.99,11.2,1,2.08
 13/02/2019 19:00:00,10.99,11.2,1,2.08
 13/02/2019 19:15:00,10.99,11.2,1,2.08
 13/02/2019 19:30:00,11.02,11.2,1,2.08
 13/02/2019 19:45:00,10.96,11.2,1,2.08
 13/02/2019 20:00:00,10.96,11.2,1,2.08
 13/02/2019 20:15:00,10.96,11.2,1,2.07
 13/02/2019 20:30:00,10.96,11.2,1,1.86
 13/02/2019 20:45:00,10.98,11.2,1,1.86
 13/02/2019 21:00:00,10.96,11.2,1,1.86
 13/02/2019 21:15:00,10.99,11.2,1,1.86
 13/02/2019 21:30:00,11.01,11.2,1,1.86
 13/02/2019 21:45:00,11.03,11.2,1,1.79
 13/02/2019 22:00:00,10.98,11.2,1,1.59
 13/02/2019 22:15:00,10.96,11.2,1,1.59
 13/02/2019 22:30:00,10.98,11.2,1,1.59
 13/02/2019 22:45:00,11.02,11.2,1,1.51
 13/02/2019 23:00:00,10.97,11.2,1,1.34
 13/02/2019 23:15:00,10.98,11.2,1,1.34
 13/02/2019 23:30:00,11.04,11.2,1,1.34
 13/02/2019 23:45:00,11.04,11.2,1,1.34
 14/02/2019 00:00:00,11.04,11.2,1,1.34
 14/02/2019 00:15:00,10.94,11.2,1,1.45
 14/02/2019 00:30:00,10.91,11.2,1,1.61
 14/02/2019 00:45:00,10.91,11.2,1,1.61
 14/02/2019 01:00:00,10.91,11.2,1,1.72
 14/02/2019 01:15:00,10.91,11.2,1,1.88
 14/02/2019 01:30:00,10.95,11.2,1,1.88
 14/02/2019 01:45:00,10.97,11.2,1,1.88
 14/02/2019 02:00:00,10.97,11.2,1,1.88
 14/02/2019 02:15:00,10.97,11.2,1,1.88
 14/02/2019 02:30:00,11.0,11.2,1,1.88
 14/02/2019 02:45:00,11.04,11.2,1,1.88
 14/02/2019 03:00:00,11.0,11.2,1,1.88
 14/02/2019 03:15:00,11.0,11.2,1,1.88
 14/02/2019 03:30:00,11.03,11.2,1,1.88
 14/02/2019 03:45:00,11.03,11.2,1,1.88
 14/02/2019 04:00:00,11.06,11.2,1,1.88
 14/02/2019 04:15:00,11.04,11.2,1,1.69
 14/02/2019 04:30:00,11.04,11.2,1,1.61
 14/02/2019 04:45:00,11.04,11.2,1,1.61
 14/02/2019 05:00:00,11.04,11.2,1,1.61
 14/02/2019 05:15:00,10.98,11.2,1,1.61
 14/02/2019 05:30:00,10.97,11.2,1,1.61
 14/02/2019 05:45:00,10.97,11.2,1,1.61
 14/02/2019 06:00:00,10.97,11.2,1,1.61
 14/02/2019 06:15:00,10.92,11.2,1,1.62
 14/02/2019 06:30:00,10.87,11.2,1,1.62
 14/02/2019 06:45:00,10.87,11.2,1,1.81
 14/02/2019 07:00:00,10.85,11.2,1,1.88
 14/02/2019 07:15:00,10.9,11.2,1,1.88
 14/02/2019 07:30:00,11.0,11.2,1,1.88
 14/02/2019 07:45:00,11.03,11.2,1,1.88
 14/02/2019 08:00:00,11.05,11.2,1,1.88
 14/02/2019 08:15:00,11.05,11.2,1,1.88
 14/02/2019 08:30:00,11.05,11.2,1,1.88
 14/02/2019 08:45:00,11.06,11.2,1,1.85
 14/02/2019 09:00:00,11.11,11.2,1,1.59
 14/02/2019 09:15:00,11.11,11.2,1,1.47
 14/02/2019 09:30:00,11.07,11.2,1,1.37
 14/02/2019 09:45:00,10.98,11.2,1,1.37
 14/02/2019 10:00:00,11.03,11.2,1,1.23
 14/02/2019 10:15:00,11.02,11.2,1,1.11
 14/02/2019 10:30:00,10.95,11.2,1,1.11
 14/02/2019 10:45:00,10.95,11.2,1,1.01
 14/02/2019 11:00:00,10.95,11.2,1,0.89
 14/02/2019 11:15:00,10.9,11.2,1,0.89
 14/02/2019 11:30:00,10.93,11.2,1,0.89
 14/02/2019 11:45:00,10.94,11.2,1,0.86
 14/02/2019 12:00:00,10.94,11.2,1,0.64
 14/02/2019 12:15:00,10.95,11.2,1,0.64
 14/02/2019 12:30:00,11.0,11.2,1,0.64
 14/02/2019 12:45:00,10.96,11.2,1,0.64
 14/02/2019 13:00:00,10.97,11.2,1,0.64
 14/02/2019 13:15:00,10.99,11.2,1,0.64
 14/02/2019 13:30:00,10.99,11.2,1,0.64
 14/02/2019 13:45:00,10.99,11.2,1,0.64
 14/02/2019 14:00:00,10.99,11.2,1,0.64
 14/02/2019 14:15:00,10.99,11.2,1,0.64
 14/02/2019 14:30:00,10.99,11.2,1,0.64
 14/02/2019 14:45:00,10.99,11.2,1,0.76
 14/02/2019 15:00:00,10.99,11.2,1,0.92
 14/02/2019 15:15:00,10.99,11.2,1,0.92
 14/02/2019 15:30:00,10.99,11.2,1,0.92
 14/02/2019 15:45:00,10.94,11.2,1,1.18
 14/02/2019 16:00:00,10.93,11.2,1,1.19
 14/02/2019 16:15:00,10.9,11.2,1,1.4
 14/02/2019 16:30:00,10.87,11.2,1,1.47
 14/02/2019 16:45:00,10.87,11.2,1,1.49
 14/02/2019 17:00:00,10.87,11.2,1,1.74
 14/02/2019 17:15:00,10.87,11.2,1,1.74
 14/02/2019 17:30:00,10.88,11.2,1,1.88
 14/02/2019 17:45:00,10.93,11.2,1,1.99
 14/02/2019 18:00:00,10.93,11.2,1,2.24
 14/02/2019 18:15:00,10.93,11.2,1,2.24
 14/02/2019 18:30:00,10.93,11.2,1,2.24
 14/02/2019 18:45:00,10.93,11.2,1,2.24
 14/02/2019 19:00:00,10.93,11.2,1,2.24
 14/02/2019 19:15:00,10.95,11.2,1,2.24
 14/02/2019 19:30:00,11.01,11.2,1,2.24
 14/02/2019 19:45:00,11.05,11.2,1,2.24
 14/02/2019 20:00:00,11.05,11.2,1,2.0
 14/02/2019 20:15:00,11.05,11.2,1,1.98
 14/02/2019 20:30:00,10.99,11.2,1,1.98
 14/02/2019 20:45:00,11.01,11.2,1,1.98
 14/02/2019 21:00:00,11.05,11.2,1,1.98
 14/02/2019 21:15:00,11.06,11.2,1,1.98
 14/02/2019 21:30:00,10.96,11.2,1,1.98
 14/02/2019 21:45:00,10.98,11.2,1,1.73
 14/02/2019 22:00:00,11.01,11.2,1,1.73
 14/02/2019 22:15:00,11.01,11.2,1,1.73
 14/02/2019 22:30:00,11.01,11.2,1,1.7
 14/02/2019 22:45:00,11.01,11.2,1,1.46
 14/02/2019 23:00:00,11.02,11.2,1,1.46
 14/02/2019 23:15:00,11.08,11.2,1,1.46
 14/02/2019 23:30:00,11.08,11.2,1,1.46
 14/02/2019 23:45:00,11.04,11.2,1,1.46
 15/02/2019 00:00:00,11.02,11.2,1,1.46
 15/02/2019 00:15:00,10.97,11.2,1,1.52
 15/02/2019 00:30:00,10.92,11.2,1,1.71
 15/02/2019 00:45:00,10.91,11.2,1,1.71
 15/02/2019 01:00:00,10.91,11.2,1,1.71
 15/02/2019 01:15:00,10.92,11.2,1,1.94
 15/02/2019 01:30:00,10.97,11.2,1,1.96
 15/02/2019 01:45:00,10.97,11.2,1,1.96
 15/02/2019 02:00:00,10.97,11.2,1,1.96
 15/02/2019 02:15:00,10.97,11.2,1,1.96
 15/02/2019 02:30:00,10.97,11.2,1,1.96
 15/02/2019 02:45:00,10.97,11.2,1,1.96
 15/02/2019 03:00:00,10.99,11.2,1,1.96
 15/02/2019 03:15:00,10.97,11.2,1,1.96
 15/02/2019 03:30:00,11.01,11.2,1,1.95
 15/02/2019 03:45:00,11.04,11.2,1,1.69
 15/02/2019 04:00:00,11.04,11.2,1,1.69
 15/02/2019 04:15:00,11.04,11.2,1,1.69
 15/02/2019 04:30:00,11.04,11.2,1,1.69
 15/02/2019 04:45:00,11.04,11.2,1,1.69
 15/02/2019 05:00:00,11.04,11.2,1,1.69
 15/02/2019 05:15:00,11.04,11.2,1,1.69
 15/02/2019 05:30:00,11.04,11.2,1,1.69
 15/02/2019 05:45:00,11.02,11.2,1,1.69
 15/02/2019 06:00:00,10.97,11.2,1,1.69
 15/02/2019 06:15:00,10.92,11.2,1,1.69
 15/02/2019 06:30:00,10.92,11.2,1,1.69
 15/02/2019 06:45:00,10.87,11.2,1,1.73
 15/02/2019 07:00:00,10.89,11.2,1,1.93
 15/02/2019 07:15:00,10.9,11.2,1,1.93
 15/02/2019 07:30:00,10.96,11.2,1,1.93
 15/02/2019 07:45:00,10.96,11.2,1,1.93
 15/02/2019 08:00:00,10.96,11.2,1,1.93
 15/02/2019 08:15:00,10.96,11.2,1,1.93
 15/02/2019 08:30:00,10.96,11.2,1,1.93
 15/02/2019 08:45:00,10.99,11.2,1,1.93
 15/02/2019 09:00:00,11.03,11.2,1,1.78
 15/02/2019 09:15:00,11.03,11.2,1,1.61
 15/02/2019 09:30:00,11.03,11.2,1,1.42
 15/02/2019 09:45:00,11.04,11.2,1,1.42
 15/02/2019 10:00:00,11.03,11.2,1,1.42
 15/02/2019 10:15:00,11.03,11.2,1,1.22
 15/02/2019 10:30:00,11.03,11.2,1,1.17
 15/02/2019 10:45:00,11.09,11.2,1,1.17
 15/02/2019 11:00:00,11.09,11.2,1,1.08
 15/02/2019 11:15:00,11.11,11.2,1,1.08
 15/02/2019 11:30:00,11.12,11.2,1,1.14
 15/02/2019 11:45:00,11.12,11.2,1,0.9
 15/02/2019 12:00:00,11.07,11.2,1,0.85
 15/02/2019 12:15:00,11.03,11.2,1,0.85
 15/02/2019 12:30:00,11.03,11.2,1,0.85
 15/02/2019 12:45:00,11.03,11.2,1,0.85
 15/02/2019 13:00:00,11.03,11.2,1,0.85
 15/02/2019 13:15:00,11.03,11.2,1,0.85
 15/02/2019 13:30:00,11.03,11.2,1,0.85
 15/02/2019 13:45:00,10.97,11.2,1,0.85
 15/02/2019 14:00:00,10.96,11.2,1,0.85
 15/02/2019 14:15:00,10.91,11.2,1,0.85
 15/02/2019 14:30:00,10.9,11.2,1,0.85
 15/02/2019 14:45:00,10.9,11.2,1,0.85
 15/02/2019 15:00:00,10.9,11.2,1,0.85
 15/02/2019 15:15:00,10.9,11.2,1,0.99
 15/02/2019 15:30:00,10.9,11.2,1,1.09
 15/02/2019 15:45:00,10.93,11.2,1,1.09
 15/02/2019 16:00:00,10.97,11.2,1,1.09
 15/02/2019 16:15:00,10.97,11.2,1,1.23
 15/02/2019 16:30:00,10.97,11.2,1,1.39
 15/02/2019 16:45:00,10.96,11.2,1,1.56
 15/02/2019 17:00:00,11.01,11.2,1,1.59
 15/02/2019 17:15:00,11.02,11.2,1,1.78
 15/02/2019 17:30:00,11.0,11.2,1,1.94
 15/02/2019 17:45:00,11.0,11.2,1,2.04
 15/02/2019 18:00:00,10.99,11.2,1,2.04
 15/02/2019 18:15:00,10.94,11.2,1,2.04
 15/02/2019 18:30:00,10.94,11.2,1,2.04
 15/02/2019 18:45:00,10.96,11.2,1,2.04
 15/02/2019 19:00:00,11.01,11.2,1,2.04
 15/02/2019 19:15:00,11.01,11.2,1,2.04
 15/02/2019 19:30:00,11.04,11.2,1,2.04
 15/02/2019 19:45:00,11.0,11.2,1,2.04
 15/02/2019 20:00:00,11.0,11.2,1,2.04
 15/02/2019 20:15:00,11.0,11.2,1,1.98
 15/02/2019 20:30:00,11.0,11.2,1,1.79
 15/02/2019 20:45:00,11.0,11.2,1,1.79
 15/02/2019 21:00:00,10.98,11.2,1,1.79
 15/02/2019 21:15:00,10.93,11.2,1,1.79
 15/02/2019 21:30:00,10.98,11.2,1,1.76
 15/02/2019 21:45:00,11.0,11.2,1,1.54
 15/02/2019 22:00:00,11.03,11.2,1,1.54
 15/02/2019 22:15:00,11.06,11.2,1,1.54
 15/02/2019 22:30:00,11.06,11.2,1,1.51
 15/02/2019 22:45:00,11.06,11.2,1,1.27
 15/02/2019 23:00:00,11.02,11.2,1,1.27
 15/02/2019 23:15:00,10.96,11.2,1,1.27
 15/02/2019 23:30:00,10.96,11.2,1,1.27
 15/02/2019 23:45:00,10.96,11.2,1,1.27
 16/02/2019 00:00:00,10.96,11.2,1,1.27
 16/02/2019 00:15:00,10.88,11.2,1,1.42
 16/02/2019 00:30:00,10.87,11.2,1,1.52
 16/02/2019 00:45:00,10.87,11.2,1,1.68
 16/02/2019 01:00:00,10.82,11.2,1,1.79
 16/02/2019 01:15:00,10.82,11.2,1,1.79
 16/02/2019 01:30:00,10.87,11.2,1,1.79
 16/02/2019 01:45:00,10.89,11.2,1,1.79
 16/02/2019 02:00:00,10.93,11.2,1,1.79
 16/02/2019 02:15:00,10.93,11.2,1,1.79
 16/02/2019 02:30:00,10.93,11.2,1,1.79
 16/02/2019 02:45:00,10.93,11.2,1,1.79
 16/02/2019 03:00:00,10.93,11.2,1,1.79
 16/02/2019 03:15:00,10.93,11.2,1,1.79
 16/02/2019 03:30:00,10.99,11.2,1,1.79
 16/02/2019 03:45:00,10.95,11.2,1,1.79
 16/02/2019 04:00:00,10.94,11.2,1,1.71
 16/02/2019 04:15:00,10.94,11.2,1,1.52
 16/02/2019 04:30:00,10.95,11.2,1,1.52
 16/02/2019 04:45:00,11.0,11.2,1,1.52
 16/02/2019 05:00:00,11.0,11.2,1,1.52
 16/02/2019 05:15:00,10.95,11.2,1,1.52
 16/02/2019 05:30:00,10.95,11.2,1,1.52
 16/02/2019 05:45:00,10.95,11.2,1,1.52
 16/02/2019 06:00:00,10.93,11.2,1,1.52
 16/02/2019 06:15:00,11.07,11.2,1,1.52
 16/02/2019 06:30:00,11.07,11.2,1,1.52
 16/02/2019 06:45:00,10.96,11.2,1,1.52
 16/02/2019 07:00:00,10.93,11.2,1,1.52
 16/02/2019 07:15:00,10.93,11.2,1,1.52
 16/02/2019 07:30:00,10.91,11.2,1,1.52
 16/02/2019 07:45:00,10.87,11.2,1,1.52
 16/02/2019 08:00:00,10.94,11.2,1,1.52
 16/02/2019 08:15:00,10.95,11.2,1,1.52
 16/02/2019 08:30:00,10.95,11.2,1,1.52
 16/02/2019 08:45:00,10.95,11.2,1,1.52
 16/02/2019 09:00:00,10.89,11.2,1,1.52
 16/02/2019 09:15:00,10.88,11.2,1,1.52
 16/02/2019 09:30:00,10.88,11.2,1,1.52
 16/02/2019 09:45:00,10.88,11.2,1,1.52
 16/02/2019 10:00:00,10.88,11.2,1,1.52
 16/02/2019 10:15:00,10.93,11.2,1,1.52
 16/02/2019 10:30:00,10.95,11.2,1,1.52
 16/02/2019 10:45:00,10.95,11.2,1,1.52
 16/02/2019 11:00:00,10.96,11.2,1,1.52
 16/02/2019 11:15:00,11.01,11.2,1,1.52
 16/02/2019 11:30:00,11.01,11.2,1,1.52
 16/02/2019 11:45:00,11.01,11.2,1,1.44
 16/02/2019 12:00:00,11.01,11.2,1,1.27
 16/02/2019 12:15:00,11.01,11.2,1,1.27
 16/02/2019 12:30:00,11.01,11.2,1,1.27
 16/02/2019 12:45:00,11.04,11.2,1,1.27
 16/02/2019 13:00:00,11.07,11.2,1,1.27
 16/02/2019 13:15:00,11.07,11.2,1,1.27
 16/02/2019 13:30:00,11.07,11.2,1,1.27
 16/02/2019 13:45:00,11.07,11.2,1,1.27
 16/02/2019 14:00:00,11.07,11.2,1,1.27
 16/02/2019 14:15:00,11.07,11.2,1,1.27
 16/02/2019 14:30:00,11.07,11.2,1,1.27
 16/02/2019 14:45:00,11.07,11.2,1,1.27
 16/02/2019 15:00:00,11.07,11.2,1,1.27
 16/02/2019 15:15:00,11.07,11.2,1,1.27
 16/02/2019 15:30:00,11.0,11.2,1,1.32
 16/02/2019 15:45:00,11.0,11.2,1,1.52
 16/02/2019 16:00:00,11.0,11.2,1,1.52
 16/02/2019 16:15:00,11.0,11.2,1,1.52
 16/02/2019 16:30:00,11.0,11.2,1,1.52
 16/02/2019 16:45:00,10.97,11.2,1,1.57
 16/02/2019 17:00:00,11.04,11.2,1,1.79
 16/02/2019 17:15:00,10.98,11.2,1,1.79
 16/02/2019 17:30:00,10.98,11.2,1,1.92
 16/02/2019 17:45:00,10.96,11.2,1,2.04
 16/02/2019 18:00:00,11.02,11.2,1,2.04
 16/02/2019 18:15:00,11.05,11.2,1,2.04
 16/02/2019 18:30:00,11.02,11.2,1,2.04
 16/02/2019 18:45:00,10.98,11.2,1,2.04
 16/02/2019 19:00:00,10.96,11.2,1,2.04
 16/02/2019 19:15:00,10.96,11.2,1,2.04
 16/02/2019 19:30:00,10.96,11.2,1,2.04
 16/02/2019 19:45:00,10.96,11.2,1,2.03
 16/02/2019 20:00:00,10.96,11.2,1,1.79
 16/02/2019 20:15:00,10.91,11.2,1,1.79
 16/02/2019 20:30:00,10.92,11.2,1,1.79
 16/02/2019 20:45:00,10.95,11.2,1,1.79
 16/02/2019 21:00:00,10.95,11.2,1,1.79
 16/02/2019 21:15:00,10.95,11.2,1,1.79
 16/02/2019 21:30:00,10.95,11.2,1,1.59
 16/02/2019 21:45:00,10.95,11.2,1,1.54
 16/02/2019 22:00:00,11.0,11.2,1,1.54
 16/02/2019 22:15:00,11.01,11.2,1,1.54
 16/02/2019 22:30:00,11.01,11.2,1,1.54
 16/02/2019 22:45:00,11.01,11.2,1,1.38
 16/02/2019 23:00:00,11.08,11.2,1,1.27
 16/02/2019 23:15:00,11.03,11.2,1,1.27
 16/02/2019 23:30:00,11.08,11.2,1,1.27
 16/02/2019 23:45:00,11.08,11.2,1,1.27
 17/02/2019 00:00:00,11.08,11.2,1,1.27
 17/02/2019 00:15:00,10.98,11.2,1,1.45
 17/02/2019 00:30:00,10.96,11.2,1,1.54
 17/02/2019 00:45:00,10.96,11.2,1,1.66
 17/02/2019 01:00:00,10.96,11.2,1,1.79
 17/02/2019 01:15:00,10.91,11.2,1,1.79
 17/02/2019 01:30:00,10.96,11.2,1,1.79
 17/02/2019 01:45:00,10.98,11.2,1,1.79
 17/02/2019 02:00:00,10.98,11.2,1,1.79
 17/02/2019 02:15:00,10.98,11.2,1,1.79
 17/02/2019 02:30:00,10.98,11.2,1,1.79
 17/02/2019 02:45:00,11.01,11.2,1,1.79
 17/02/2019 03:00:00,11.04,11.2,1,1.79
 17/02/2019 03:15:00,11.04,11.2,1,1.79
 17/02/2019 03:30:00,11.04,11.2,1,1.79
 17/02/2019 03:45:00,11.04,11.2,1,1.79
 17/02/2019 04:00:00,11.04,11.2,1,1.58
 17/02/2019 04:15:00,11.04,11.2,1,1.52
 17/02/2019 04:30:00,11.04,11.2,1,1.52
 17/02/2019 04:45:00,11.04,11.2,1,1.52
 17/02/2019 05:00:00,11.09,11.2,1,1.52
 17/02/2019 05:15:00,11.08,11.2,1,1.52
 17/02/2019 05:30:00,11.05,11.2,1,1.52
 17/02/2019 05:45:00,11.05,11.2,1,1.52
 17/02/2019 06:00:00,11.0,11.2,1,1.52
 17/02/2019 06:15:00,10.95,11.2,1,1.52
 17/02/2019 06:30:00,10.91,11.2,1,1.52
 17/02/2019 06:45:00,10.91,11.2,1,1.52
 17/02/2019 07:00:00,10.88,11.2,1,1.52
 17/02/2019 07:15:00,10.86,11.2,1,1.52
 17/02/2019 07:30:00,10.91,11.2,1,1.52
 17/02/2019 07:45:00,10.91,11.2,1,1.52
 17/02/2019 08:00:00,10.92,11.2,1,1.52
 17/02/2019 08:15:00,10.97,11.2,1,1.52
 17/02/2019 08:30:00,10.97,11.2,1,1.52
 17/02/2019 08:45:00,10.97,11.2,1,1.52
 17/02/2019 09:00:00,10.96,11.2,1,1.52
 17/02/2019 09:15:00,10.91,11.2,1,1.52
 17/02/2019 09:30:00,10.91,11.2,1,1.52
 17/02/2019 09:45:00,10.91,11.2,1,1.52
 17/02/2019 10:00:00,10.91,11.2,1,1.52
 17/02/2019 10:15:00,10.91,11.2,1,1.52
 17/02/2019 10:30:00,10.91,11.2,1,1.52
 17/02/2019 10:45:00,10.91,11.2,1,1.52
 17/02/2019 11:00:00,10.91,11.2,1,1.52
 17/02/2019 11:15:00,10.91,11.2,1,1.52
 17/02/2019 11:30:00,10.91,11.2,1,1.52
 17/02/2019 11:45:00,10.91,11.2,1,1.52
 17/02/2019 12:00:00,10.91,11.2,1,1.52
 17/02/2019 12:15:00,10.91,11.2,1,1.52
 17/02/2019 12:30:00,10.91,11.2,1,1.52
 17/02/2019 12:45:00,10.94,11.2,1,1.52
 17/02/2019 13:00:00,10.96,11.2,1,1.52
 17/02/2019 13:15:00,10.96,11.2,1,1.46
 17/02/2019 13:30:00,11.0,11.2,1,1.24
 17/02/2019 13:45:00,11.02,11.2,1,1.24
 17/02/2019 14:00:00,10.97,11.2,1,1.24
 17/02/2019 14:15:00,10.96,11.2,1,1.24
 17/02/2019 14:30:00,10.96,11.2,1,1.24
 17/02/2019 14:45:00,10.96,11.2,1,1.24
 17/02/2019 15:00:00,10.96,11.2,1,1.24
 17/02/2019 15:15:00,10.96,11.2,1,1.24
 17/02/2019 15:30:00,10.96,11.2,1,1.24
 17/02/2019 15:45:00,10.96,11.2,1,1.31
 17/02/2019 16:00:00,10.9,11.2,1,1.49
 17/02/2019 16:15:00,10.89,11.2,1,1.49
 17/02/2019 16:30:00,10.89,11.2,1,1.49
 17/02/2019 16:45:00,10.88,11.2,1,1.49
 17/02/2019 17:00:00,10.83,11.2,1,1.63
 17/02/2019 17:15:00,10.87,11.2,1,1.73
 17/02/2019 17:30:00,10.94,11.2,1,1.93
 17/02/2019 17:45:00,11.0,11.2,1,1.99
 17/02/2019 18:00:00,10.97,11.2,1,1.99
 17/02/2019 18:15:00,11.0,11.2,1,1.99
 17/02/2019 18:30:00,11.0,11.2,1,1.99
 17/02/2019 18:45:00,11.04,11.2,1,1.99
 17/02/2019 19:00:00,10.98,11.2,1,1.99
 17/02/2019 19:15:00,10.97,11.2,1,1.99
 17/02/2019 19:30:00,10.97,11.2,1,1.99
 17/02/2019 19:45:00,10.96,11.2,1,1.99
 17/02/2019 20:00:00,10.96,11.2,1,1.99
 17/02/2019 20:15:00,10.96,11.2,1,1.99
 17/02/2019 20:30:00,10.96,11.2,1,1.75
 17/02/2019 20:45:00,10.96,11.2,1,1.73
 17/02/2019 21:00:00,10.96,11.2,1,1.73
 17/02/2019 21:15:00,10.96,11.2,1,1.73
 17/02/2019 21:30:00,10.96,11.2,1,1.73
 17/02/2019 21:45:00,11.01,11.2,1,1.73
 17/02/2019 22:00:00,11.02,11.2,1,1.53
 17/02/2019 22:15:00,11.07,11.2,1,1.46
 17/02/2019 22:30:00,11.07,11.2,1,1.46
 17/02/2019 22:45:00,11.07,11.2,1,1.46
 17/02/2019 23:00:00,11.04,11.2,1,1.35
 17/02/2019 23:15:00,11.0,11.2,1,1.19
 17/02/2019 23:30:00,11.0,11.2,1,1.19
 17/02/2019 23:45:00,11.0,11.2,1,1.19
 18/02/2019 00:00:00,11.0,11.2,1,1.19
